ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2014 00:00,2,0.000,ALERT,213.51,298.17,60.038,1406952004,"274151322000083","019011112586793",0.00,15.50,0,296.36,303.28,0.0,0.0,0.000,213512.0,213512.0,18347,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406952039,71719.00
08/02/2014 00:00,2,0.000,ALERT,214.19,298.17,60.065,1406952004,"274151322000076","019011112586793",0.00,15.80,0,296.36,303.28,0.0,0.0,0.000,221906.4,221906.4,18328,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406952041,71720.00
08/02/2014 00:00,2,0.000,ALERT,213.74,297.57,60.043,1406952004,"274151322000094","019011112586793",0.00,15.30,0,295.76,302.37,0.0,0.0,0.000,153389.2,153389.2,18708,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406952043,71721.00
08/02/2014 00:00,2,0.000,ALERT,213.29,298.17,60.043,1406952004,"274151322000052","019011112586793",0.00,15.80,0,296.06,303.28,0.0,0.0,0.000,214342.7,214342.7,18290,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406952045,71722.00
08/02/2014 00:00,2,0.000,ALERT,213.74,297.87,60.038,1406952004,"274151322000085","019011112586793",0.00,15.50,0,296.36,302.98,0.0,0.0,0.000,213420.8,213420.8,18247,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406952047,71723.00
08/02/2014 00:00,2,0.000,ALERT,213.51,297.26,60.043,1406952004,"274151322000087","019011112586793",0.00,17.00,0,295.46,302.07,0.0,0.0,0.000,203592.6,203592.6,18282,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406952049,71724.00
08/02/2014 00:00,2,0.000,ALERT,213.06,297.57,60.038,1406952004,"274151322000088","019011112586793",0.00,15.80,0,296.06,302.37,0.0,0.0,0.000,207169.0,207169.0,18265,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406952051,71725.00
08/02/2014 00:00,2,0.000,ALERT,213.74,299.07,60.054,1406952004,"274151322000095","019011112586793",0.00,15.30,0,297.26,303.58,0.0,0.0,0.000,219843.1,219843.1,18317,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406952053,71726.00
08/02/2014 00:00,2,0.000,ALERT,214.19,297.26,60.038,1406952004,"274151322000068","019011112586793",0.00,16.30,0,295.46,301.77,0.0,0.0,0.000,151488.1,151488.1,18766,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406952055,71727.00
08/02/2014 00:00,2,0.000,ALERT,213.51,297.87,60.028,1406952004,"274151322000054","019011112586793",0.00,16.00,0,296.06,302.98,0.0,0.0,0.000,211415.2,211415.2,18399,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406952057,71728.00
08/02/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406952004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,39435.800000001,39435.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406952875,71729.00
08/02/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406952004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,41905.000000012,41905.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406952875,71730.00
08/02/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406952004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,35673.800000012,35673.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406952875,71731.00
08/02/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406952004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,35917.4,35917.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406952875,71732.00
08/02/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406952004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,33660.299999964,33660.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406952875,71733.00
08/02/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406952004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,39228.900000011,39228.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406952875,71734.00
08/02/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406952004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,36211.7,36211.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406952875,71735.00
08/02/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406952004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,39901.7,39901.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406952875,71736.00
08/02/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406952004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,45429.1,45429.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406952875,71737.00
08/02/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406952004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,44410,44410,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406952875,71738.00
08/02/2014 00:15,2,0.000,ALERT,212.83,296.96,59.996,1406952904,"274151322000083","019011112586793",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,213512.0,213512.0,18349,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406952938,71739.00
08/02/2014 00:15,2,0.000,ALERT,213.74,297.26,59.996,1406952904,"274151322000076","019011112586793",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,221906.4,221906.4,18330,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406952940,71740.00
08/02/2014 00:15,2,0.000,ALERT,213.06,296.36,59.990,1406952904,"274151322000094","019011112586793",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,153389.2,153389.2,18710,0,0,0,L,1151911521,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406952942,71741.00
08/02/2014 00:15,2,0.000,ALERT,212.83,296.36,59.990,1406952904,"274151322000052","019011112586793",0.00,15.80,0,295.46,300.57,0.0,0.0,0.000,214342.7,214342.7,18292,0,0,0,L,1151911521,1,120.65,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406952944,71742.00
08/02/2014 00:15,2,0.000,ALERT,213.06,296.96,60.028,1406952904,"274151322000085","019011112586793",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,213420.8,213420.8,18249,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406952946,71743.00
08/02/2014 00:15,2,0.000,ALERT,213.06,296.06,59.996,1406952904,"274151322000087","019011112586793",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,203592.6,203592.6,18284,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406952948,71744.00
08/02/2014 00:15,2,0.000,ALERT,212.61,296.36,60.028,1406952904,"274151322000088","019011112586793",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,207169.0,207169.0,18267,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406952949,71745.00
08/02/2014 00:15,2,0.000,ALERT,212.83,297.87,59.985,1406952904,"274151322000095","019011112586793",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,219843.1,219843.1,18319,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406952951,71746.00
08/02/2014 00:15,2,0.000,ALERT,213.74,296.06,60.022,1406952904,"274151322000068","019011112586793",0.00,16.30,0,295.16,299.07,0.0,0.0,0.000,151488.1,151488.1,18768,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406952953,71747.00
08/02/2014 00:15,2,0.000,ALERT,212.83,296.96,60.017,1406952904,"274151322000054","019011112586793",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,211415.2,211415.2,18401,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406952955,71748.00
08/02/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406952904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,35917.4,35917.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406953772,71749.00
08/02/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406952904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,33660.299999964,33660.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406953772,71750.00
08/02/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406952904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,39228.900000011,39228.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406953772,71751.00
08/02/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406952904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,36211.7,36211.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406953772,71752.00
08/02/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406952904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,39901.7,39901.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406953772,71753.00
08/02/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406952904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,45429.1,45429.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406953772,71754.00
08/02/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406952904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,44410,44410,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406953772,71755.00
08/02/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406952904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,39435.800000001,39435.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406953772,71756.00
08/02/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406952904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,41905.000000012,41905.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406953772,71757.00
08/02/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406952904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,35673.800000012,35673.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406953772,71758.00
08/02/2014 00:30,2,0.000,ALERT,213.74,298.47,60.043,1406953804,"274151322000083","019011112586793",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,213512.0,213512.0,18351,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406953839,71759.00
08/02/2014 00:30,2,0.000,ALERT,214.19,298.17,60.028,1406953804,"274151322000076","019011112586793",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,221906.4,221906.4,18332,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406953841,71760.00
08/02/2014 00:30,2,0.000,ALERT,213.74,297.87,60.059,1406953804,"274151322000094","019011112586793",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,153389.2,153389.2,18712,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406953842,71761.00
08/02/2014 00:30,2,0.000,ALERT,213.29,298.47,60.038,1406953804,"274151322000052","019011112586793",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,214342.7,214342.7,18294,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406953844,71762.00
08/02/2014 00:30,2,0.000,ALERT,213.74,298.17,60.006,1406953804,"274151322000085","019011112586793",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,213420.8,213420.8,18251,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406953846,71763.00
08/02/2014 00:30,2,0.000,ALERT,213.51,298.17,60.043,1406953804,"274151322000087","019011112586793",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,203592.6,203592.6,18286,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406953848,71764.00
08/02/2014 00:30,2,0.000,ALERT,213.06,298.47,60.043,1406953804,"274151322000088","019011112586793",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,207169.0,207169.0,18269,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406953850,71765.00
08/02/2014 00:30,2,0.000,ALERT,213.51,299.37,60.065,1406953804,"274151322000095","019011112586793",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,219843.1,219843.1,18321,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406953852,71766.00
08/02/2014 00:30,2,0.000,ALERT,214.19,297.57,59.996,1406953804,"274151322000068","019011112586793",0.00,16.00,0,295.46,299.07,0.0,0.0,0.000,151488.1,151488.1,18770,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406953854,71767.00
08/02/2014 00:30,2,0.000,ALERT,213.29,298.77,60.033,1406953804,"274151322000054","019011112586793",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,211415.2,211415.2,18403,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406953856,71768.00
08/02/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406953804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,36211.7,36211.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406954673,71769.00
08/02/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406953804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,39901.7,39901.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406954673,71770.00
08/02/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406953804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,45429.1,45429.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406954673,71771.00
08/02/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406953804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,44410,44410,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406954673,71772.00
08/02/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406953804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,39435.800000001,39435.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406954673,71773.00
08/02/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406953804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,41905.000000012,41905.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406954673,71774.00
08/02/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406953804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,35673.800000012,35673.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406954673,71775.00
08/02/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406953804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,35917.4,35917.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406954673,71776.00
08/02/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406953804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,33660.299999964,33660.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406954673,71777.00
08/02/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406953804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,39228.900000011,39228.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406954673,71778.00
08/02/2014 00:45,2,0.000,ALERT,213.74,298.47,60.022,1406954704,"274151322000083","019011112586793",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,213512.0,213512.0,18353,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406954739,71779.00
08/02/2014 00:45,2,0.000,ALERT,214.41,297.57,60.017,1406954704,"274151322000076","019011112586793",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,221906.4,221906.4,18334,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406954741,71780.00
08/02/2014 00:45,2,0.000,ALERT,213.51,297.26,60.028,1406954704,"274151322000094","019011112586793",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,153389.2,153389.2,18714,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406954743,71781.00
08/02/2014 00:45,2,0.000,ALERT,213.51,298.77,60.049,1406954704,"274151322000052","019011112586793",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,214342.7,214342.7,18296,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406954745,71782.00
08/02/2014 00:45,2,0.000,ALERT,213.74,298.17,60.054,1406954704,"274151322000085","019011112586793",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,213420.8,213420.8,18253,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406954747,71783.00
08/02/2014 00:45,2,0.000,ALERT,213.51,297.57,60.033,1406954704,"274151322000087","019011112586793",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,203592.6,203592.6,18288,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406954748,71784.00
08/02/2014 00:45,2,0.000,ALERT,213.51,298.17,60.017,1406954704,"274151322000088","019011112586793",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,207169.0,207169.0,18271,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406954750,71785.00
08/02/2014 00:45,2,0.000,ALERT,213.51,299.07,60.022,1406954704,"274151322000095","019011112586793",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,219843.1,219843.1,18323,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406954752,71786.00
08/02/2014 00:45,2,0.000,ALERT,214.19,296.96,60.043,1406954704,"274151322000068","019011112586793",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,151488.1,151488.1,18772,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406954754,71787.00
08/02/2014 00:45,2,0.000,ALERT,213.51,298.17,60.022,1406954704,"274151322000054","019011112586793",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,211415.2,211415.2,18405,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406954756,71788.00
08/02/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406954704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,44410,44410,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406955574,71789.00
08/02/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406954704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,39435.800000001,39435.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406955574,71790.00
08/02/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406954704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,41905.000000012,41905.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406955574,71791.00
08/02/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406954704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,35673.800000012,35673.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406955574,71792.00
08/02/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406954704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,35917.4,35917.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406955574,71793.00
08/02/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406954704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,33660.299999964,33660.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406955574,71794.00
08/02/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406954704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,39228.900000011,39228.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406955574,71795.00
08/02/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406954704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,36211.7,36211.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406955574,71796.00
08/02/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406954704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,39901.7,39901.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406955574,71797.00
08/02/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406954704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,45429.1,45429.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406955574,71798.00
08/02/2014 01:00,2,0.000,ALERT,213.96,298.77,60.033,1406955604,"274151322000083","019011112586793",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,213512.0,213512.0,18355,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406955639,71799.00
08/02/2014 01:00,2,0.000,ALERT,214.64,298.47,60.028,1406955604,"274151322000076","019011112586793",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,221906.4,221906.4,18336,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406955640,71800.00
08/02/2014 01:00,2,0.000,ALERT,214.19,297.87,60.049,1406955604,"274151322000094","019011112586793",0.00,14.70,0,296.66,299.97,0.0,0.0,0.000,153389.2,153389.2,18716,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406955642,71801.00
08/02/2014 01:00,2,0.000,ALERT,213.74,299.07,60.033,1406955604,"274151322000052","019011112586793",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,214342.7,214342.7,18298,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406955644,71802.00
08/02/2014 01:00,2,0.000,ALERT,214.19,298.47,60.054,1406955604,"274151322000085","019011112586793",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,213420.8,213420.8,18255,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406955646,71803.00
08/02/2014 01:00,2,0.000,ALERT,213.96,298.17,60.001,1406955604,"274151322000087","019011112586793",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,203592.6,203592.6,18290,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406955648,71804.00
08/02/2014 01:00,2,0.000,ALERT,213.51,298.47,60.028,1406955604,"274151322000088","019011112586793",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,207169.0,207169.0,18273,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406955650,71805.00
08/02/2014 01:00,2,0.000,ALERT,213.74,299.37,60.022,1406955604,"274151322000095","019011112586793",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,219843.1,219843.1,18325,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406955651,71806.00
08/02/2014 01:00,2,0.000,ALERT,214.64,297.87,60.038,1406955604,"274151322000068","019011112586793",0.00,16.00,0,296.66,299.67,0.0,0.0,0.000,151488.1,151488.1,18774,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406955653,71807.00
08/02/2014 01:00,2,0.000,ALERT,213.96,298.77,60.043,1406955604,"274151322000054","019011112586793",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,211415.2,211415.2,18407,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406955655,71808.00
08/02/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406955604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,35673.800000012,35673.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406956472,71809.00
08/02/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406955604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,35917.4,35917.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406956472,71810.00
08/02/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406955604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,33660.299999964,33660.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406956472,71811.00
08/02/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406955604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,39228.900000011,39228.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406956472,71812.00
08/02/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406955604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,36211.7,36211.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406956472,71813.00
08/02/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406955604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,39901.7,39901.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406956472,71814.00
08/02/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406955604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,45429.1,45429.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406956472,71815.00
08/02/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406955604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,44410,44410,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406956472,71816.00
08/02/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406955604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,39435.800000001,39435.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406956472,71817.00
08/02/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406955604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,41905.000000012,41905.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406956472,71818.00
08/02/2014 01:15,2,0.000,ALERT,214.64,300.87,60.017,1406956506,"274151322000083","019011112586793",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,213512.0,213512.0,18357,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406956540,71819.00
08/02/2014 01:15,2,0.000,ALERT,215.09,299.97,60.022,1406956506,"274151322000076","019011112586793",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,221906.4,221906.4,18338,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406956542,71820.00
08/02/2014 01:15,2,0.000,ALERT,214.64,299.97,60.022,1406956506,"274151322000094","019011112586793",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,153389.2,153389.2,18718,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406956544,71821.00
08/02/2014 01:15,2,0.000,ALERT,214.41,300.87,60.049,1406956506,"274151322000052","019011112586793",0.00,15.30,0,296.96,302.07,0.0,0.0,0.000,214342.7,214342.7,18300,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406956546,71822.00
08/02/2014 01:15,2,0.000,ALERT,214.64,299.97,60.017,1406956506,"274151322000085","019011112586793",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,213420.8,213420.8,18257,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406956548,71823.00
08/02/2014 01:15,2,0.000,ALERT,214.64,299.97,59.990,1406956506,"274151322000087","019011112586793",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,203592.6,203592.6,18292,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406956549,71824.00
08/02/2014 01:15,2,0.000,ALERT,214.19,299.97,60.017,1406956506,"274151322000088","019011112586793",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,207169.0,207169.0,18275,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406956551,71825.00
08/02/2014 01:15,2,0.000,ALERT,214.64,301.17,60.012,1406956506,"274151322000095","019011112586793",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,219843.1,219843.1,18327,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406956553,71826.00
08/02/2014 01:15,2,0.000,ALERT,215.32,299.67,60.017,1406956506,"274151322000068","019011112586793",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,151488.1,151488.1,18776,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406956555,71827.00
08/02/2014 01:15,2,0.000,ALERT,214.41,300.57,60.028,1406956506,"274151322000054","019011112586793",0.00,15.30,0,297.26,302.07,0.0,0.0,0.000,211415.2,211415.2,18409,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406956557,71828.00
08/02/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406956506,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,39228.900000011,39228.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406957374,71829.00
08/02/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406956506,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,36211.7,36211.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406957374,71830.00
08/02/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406956506,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,39901.7,39901.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406957374,71831.00
08/02/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406956506,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,45429.1,45429.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406957374,71832.00
08/02/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406956506,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,44410,44410,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406957374,71833.00
08/02/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406956506,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,39435.800000001,39435.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406957374,71834.00
08/02/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406956506,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,41905.000000012,41905.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406957374,71835.00
08/02/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406956506,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,35673.800000012,35673.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406957374,71836.00
08/02/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406956506,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,35917.4,35917.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406957374,71837.00
08/02/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406956506,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,33660.299999964,33660.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406957374,71838.00
08/02/2014 01:30,2,0.000,ALERT,214.64,300.57,60.012,1406957404,"274151322000083","019011112586793",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,213512.0,213512.0,18359,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406957439,71839.00
08/02/2014 01:30,2,0.000,ALERT,214.87,300.57,60.033,1406957404,"274151322000076","019011112586793",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,221906.4,221906.4,18340,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406957441,71840.00
08/02/2014 01:30,2,0.000,ALERT,214.64,299.97,60.012,1406957404,"274151322000094","019011112586793",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,153389.2,153389.2,18720,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406957442,71841.00
08/02/2014 01:30,2,0.000,ALERT,214.41,300.27,60.059,1406957404,"274151322000052","019011112586793",0.00,15.00,0,297.87,302.68,0.0,0.0,0.000,214342.7,214342.7,18302,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406957444,71842.00
08/02/2014 01:30,2,0.000,ALERT,214.64,299.97,60.001,1406957404,"274151322000085","019011112586793",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,213420.8,213420.8,18259,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406957446,71843.00
08/02/2014 01:30,2,0.000,ALERT,214.64,299.67,60.049,1406957404,"274151322000087","019011112586793",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,203592.6,203592.6,18294,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406957448,71844.00
08/02/2014 01:30,2,0.000,ALERT,214.19,299.97,60.028,1406957404,"274151322000088","019011112586793",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,207169.0,207169.0,18277,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406957450,71845.00
08/02/2014 01:30,2,0.000,ALERT,214.41,301.17,60.038,1406957404,"274151322000095","019011112586793",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,219843.1,219843.1,18329,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406957452,71846.00
08/02/2014 01:30,2,0.000,ALERT,215.32,299.67,60.043,1406957404,"274151322000068","019011112586793",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,151488.1,151488.1,18778,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406957453,71847.00
08/02/2014 01:30,2,0.000,ALERT,214.41,300.57,60.022,1406957404,"274151322000054","019011112586793",0.00,15.30,0,297.87,302.68,0.0,0.0,0.000,211415.2,211415.2,18411,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406957455,71848.00
08/02/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406957404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,45429.1,45429.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406958272,71849.00
08/02/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406957404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,44410,44410,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406958272,71850.00
08/02/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406957404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,39435.800000001,39435.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406958272,71851.00
08/02/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406957404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,41905.000000012,41905.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406958272,71852.00
08/02/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406957404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,35673.800000012,35673.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406958272,71853.00
08/02/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406957404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,35917.4,35917.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406958272,71854.00
08/02/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406957404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,33660.299999964,33660.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406958272,71855.00
08/02/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406957404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,39228.900000011,39228.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406958272,71856.00
08/02/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406957404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,36211.7,36211.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406958272,71857.00
08/02/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406957404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,39901.7,39901.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406958272,71858.00
08/02/2014 01:45,2,0.000,ALERT,214.41,300.87,60.006,1406958304,"274151322000083","019011112586793",0.00,14.30,0,285.84,302.37,0.0,0.0,0.000,213512.0,213512.0,18361,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406958339,71859.00
08/02/2014 01:45,2,0.000,ALERT,214.87,299.97,59.985,1406958304,"274151322000076","019011112586793",0.00,15.00,0,285.84,302.07,0.0,0.0,0.000,221906.4,221906.4,18342,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406958341,71860.00
08/02/2014 01:45,2,0.000,ALERT,214.41,299.67,60.006,1406958304,"274151322000094","019011112586793",0.00,14.30,0,285.84,301.47,0.0,0.0,0.000,153389.2,153389.2,18722,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406958343,71861.00
08/02/2014 01:45,2,0.000,ALERT,214.19,299.97,59.985,1406958304,"274151322000052","019011112586793",0.00,15.00,0,285.84,302.37,0.0,0.0,0.000,214342.7,214342.7,18304,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406958345,71862.00
08/02/2014 01:45,2,0.000,ALERT,214.64,300.27,60.001,1406958304,"274151322000085","019011112586793",0.00,14.30,0,286.14,302.07,0.0,0.0,0.000,213420.8,213420.8,18261,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406958347,71863.00
08/02/2014 01:45,2,0.000,ALERT,214.41,299.97,60.012,1406958304,"274151322000087","019011112586793",0.00,15.00,0,285.24,301.17,0.0,0.0,0.000,203592.6,203592.6,18296,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406958349,71864.00
08/02/2014 01:45,2,0.000,ALERT,213.96,300.27,60.006,1406958304,"274151322000088","019011112586793",0.00,15.00,0,285.84,301.77,0.0,0.0,0.000,207169.0,207169.0,18279,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406958351,71865.00
08/02/2014 01:45,2,0.000,ALERT,214.41,301.17,60.012,1406958304,"274151322000095","019011112586793",0.00,14.00,0,287.05,302.98,0.0,0.0,0.000,219843.1,219843.1,18331,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406958352,71866.00
08/02/2014 01:45,2,0.000,ALERT,215.09,299.67,60.006,1406958304,"274151322000068","019011112586793",0.00,15.50,0,285.24,301.17,0.0,0.0,0.000,151488.1,151488.1,18780,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406958354,71867.00
08/02/2014 01:45,2,0.000,ALERT,214.19,300.27,60.001,1406958304,"274151322000054","019011112586793",0.00,15.30,0,286.14,302.37,0.0,0.0,0.000,211415.2,211415.2,18413,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406958356,71868.00
08/02/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406958304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,41905.000000012,41905.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406959174,71869.00
08/02/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406958304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,35673.800000012,35673.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406959174,71870.00
08/02/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406958304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,35917.4,35917.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406959174,71871.00
08/02/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406958304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,33660.299999964,33660.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406959174,71872.00
08/02/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406958304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,39228.900000011,39228.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406959174,71873.00
08/02/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406958304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,36211.7,36211.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406959174,71874.00
08/02/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406958304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,39901.7,39901.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406959174,71875.00
