ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406958304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,45429.1,45429.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406959174,71876.00
08/02/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406958304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,44410,44410,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406959174,71877.00
08/02/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406958304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,39435.800000001,39435.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406959174,71878.00
08/02/2014 02:00,2,0.000,ALERT,214.87,300.87,59.969,1406959204,"274151322000083","019011112586793",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,213512.0,213512.0,18363,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406959239,71879.00
08/02/2014 02:00,2,0.000,ALERT,215.32,300.87,59.969,1406959204,"274151322000076","019011112586793",0.00,14.70,0,298.17,302.98,0.0,0.0,0.000,221906.4,221906.4,18344,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406959241,71880.00
08/02/2014 02:00,2,0.000,ALERT,214.87,299.97,59.964,1406959204,"274151322000094","019011112586793",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,153389.2,153389.2,18724,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406959243,71881.00
08/02/2014 02:00,2,0.000,ALERT,214.64,300.27,59.969,1406959204,"274151322000052","019011112586793",0.00,14.70,0,298.17,302.98,0.0,0.0,0.000,214342.7,214342.7,18306,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406959244,71882.00
08/02/2014 02:00,2,0.000,ALERT,214.87,300.57,59.964,1406959204,"274151322000085","019011112586793",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,213420.8,213420.8,18263,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406959246,71883.00
08/02/2014 02:00,2,0.000,ALERT,214.87,299.97,59.969,1406959204,"274151322000087","019011112586793",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,203592.6,203592.6,18298,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406959248,71884.00
08/02/2014 02:00,2,0.000,ALERT,214.41,300.57,59.969,1406959204,"274151322000088","019011112586793",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,207169.0,207169.0,18281,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406959250,71885.00
08/02/2014 02:00,2,0.000,ALERT,214.64,301.77,59.938,1406959204,"274151322000095","019011112586793",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,219843.1,219843.1,18333,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406959252,71886.00
08/02/2014 02:00,2,0.000,ALERT,215.54,299.97,59.969,1406959204,"274151322000068","019011112586793",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,151488.1,151488.1,18782,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406959254,71887.00
08/02/2014 02:00,2,0.000,ALERT,214.41,300.57,59.969,1406959204,"274151322000054","019011112586793",0.00,15.00,0,298.17,302.98,0.0,0.0,0.000,211415.2,211415.2,18415,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406959255,71888.00
08/02/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406959204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,33660.299999964,33660.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406960072,71889.00
08/02/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406959204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,39228.900000011,39228.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406960072,71890.00
08/02/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406959204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,36211.7,36211.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406960072,71891.00
08/02/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406959204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,39901.7,39901.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406960072,71892.00
08/02/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406959204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,45429.1,45429.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406960072,71893.00
08/02/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406959204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,44410,44410,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406960072,71894.00
08/02/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406959204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,39435.800000001,39435.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406960072,71895.00
08/02/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406959204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,41905.000000012,41905.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406960072,71896.00
08/02/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406959204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,35673.800000012,35673.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406960072,71897.00
08/02/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406959204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,35917.4,35917.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406960072,71898.00
08/02/2014 02:15,2,0.000,ALERT,215.32,301.47,60.022,1406960104,"274151322000083","019011112586793",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,213512.0,213512.0,18365,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406960139,71899.00
08/02/2014 02:15,2,0.000,ALERT,215.77,300.87,60.022,1406960104,"274151322000076","019011112586793",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,221906.4,221906.4,18346,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406960141,71900.00
08/02/2014 02:15,2,0.000,ALERT,215.32,300.57,60.022,1406960104,"274151322000094","019011112586793",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,153389.2,153389.2,18726,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406960142,71901.00
08/02/2014 02:15,2,0.000,ALERT,215.09,301.47,60.006,1406960104,"274151322000052","019011112586793",0.00,14.70,0,298.17,302.98,0.0,0.0,0.000,214342.7,214342.7,18308,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406960144,71902.00
08/02/2014 02:15,2,0.000,ALERT,215.32,301.17,60.017,1406960104,"274151322000085","019011112586793",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,213420.8,213420.8,18265,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406960146,71903.00
08/02/2014 02:15,2,0.000,ALERT,215.54,300.87,60.049,1406960104,"274151322000087","019011112586793",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,203592.6,203592.6,18300,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406960148,71904.00
08/02/2014 02:15,2,0.000,ALERT,214.87,301.47,59.990,1406960104,"274151322000088","019011112586793",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,207169.0,207169.0,18283,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406960150,71905.00
08/02/2014 02:15,2,0.000,ALERT,215.32,302.37,60.022,1406960104,"274151322000095","019011112586793",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,219843.1,219843.1,18335,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406960152,71906.00
08/02/2014 02:15,2,0.000,ALERT,216.00,300.57,59.990,1406960104,"274151322000068","019011112586793",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,151488.1,151488.1,18784,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406960154,71907.00
08/02/2014 02:15,2,0.000,ALERT,215.09,301.47,60.022,1406960104,"274151322000054","019011112586793",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,211415.2,211415.2,18417,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406960156,71908.00
08/02/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406960104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,39901.7,39901.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406960973,71909.00
08/02/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406960104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,45429.1,45429.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406960973,71910.00
08/02/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406960104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,44410,44410,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406960973,71911.00
08/02/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406960104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,39435.800000001,39435.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406960973,71912.00
08/02/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406960104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,41905.000000012,41905.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406960973,71913.00
08/02/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406960104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,35673.800000012,35673.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406960973,71914.00
08/02/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406960104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,35917.4,35917.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406960973,71915.00
08/02/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406960104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,33660.299999964,33660.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406960973,71916.00
08/02/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406960104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,39228.900000011,39228.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406960973,71917.00
08/02/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406960104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,36211.7,36211.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406960973,71918.00
08/02/2014 02:30,2,0.000,ALERT,214.19,299.37,60.012,1406961004,"274151322000083","019011112586793",0.00,14.00,0,297.87,302.98,0.0,0.0,0.000,213512.0,213512.0,18367,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406961038,71919.00
08/02/2014 02:30,2,0.000,ALERT,214.64,298.77,60.006,1406961004,"274151322000076","019011112586793",0.00,14.70,0,297.26,302.98,0.0,0.0,0.000,221906.4,221906.4,18348,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406961040,71920.00
08/02/2014 02:30,2,0.000,ALERT,214.19,298.77,60.001,1406961004,"274151322000094","019011112586793",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,153389.2,153389.2,18728,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406961042,71921.00
08/02/2014 02:30,2,0.000,ALERT,213.96,299.37,60.022,1406961004,"274151322000052","019011112586793",0.00,14.70,0,297.57,302.98,0.0,0.0,0.000,214342.7,214342.7,18310,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406961044,71922.00
08/02/2014 02:30,2,0.000,ALERT,214.19,299.07,60.006,1406961004,"274151322000085","019011112586793",0.00,14.00,0,297.87,302.68,0.0,0.0,0.000,213420.8,213420.8,18267,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406961046,71923.00
08/02/2014 02:30,2,0.000,ALERT,214.19,298.47,60.017,1406961004,"274151322000087","019011112586793",0.00,14.30,0,296.96,302.07,0.0,0.0,0.000,203592.6,203592.6,18302,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406961047,71924.00
08/02/2014 02:30,2,0.000,ALERT,213.74,299.37,60.006,1406961004,"274151322000088","019011112586793",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,207169.0,207169.0,18285,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406961049,71925.00
08/02/2014 02:30,2,0.000,ALERT,214.19,300.27,60.012,1406961004,"274151322000095","019011112586793",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,219843.1,219843.1,18337,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406961051,71926.00
08/02/2014 02:30,2,0.000,ALERT,214.64,298.47,59.985,1406961004,"274151322000068","019011112586793",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,151488.1,151488.1,18786,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406961053,71927.00
08/02/2014 02:30,2,0.000,ALERT,213.96,299.67,60.012,1406961004,"274151322000054","019011112586793",0.00,15.00,0,297.57,302.98,0.0,0.0,0.000,211415.2,211415.2,18419,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406961055,71928.00
08/02/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406961004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,39435.800000001,39435.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406961871,71929.00
08/02/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406961004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,41905.000000012,41905.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406961871,71930.00
08/02/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406961004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,35673.800000012,35673.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406961871,71931.00
08/02/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406961004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,35917.4,35917.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406961871,71932.00
08/02/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406961004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,33660.299999964,33660.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406961871,71933.00
08/02/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406961004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,39228.900000011,39228.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406961871,71934.00
08/02/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406961004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,36211.7,36211.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406961871,71935.00
08/02/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406961004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,39901.7,39901.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406961871,71936.00
08/02/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406961004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,45429.1,45429.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406961871,71937.00
08/02/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406961004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,44410,44410,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406961871,71938.00
08/02/2014 02:45,2,0.000,ALERT,214.64,300.57,59.985,1406961904,"274151322000083","019011112586793",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,213512.0,213512.0,18369,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406961938,71939.00
08/02/2014 02:45,2,0.000,ALERT,215.32,300.87,60.022,1406961904,"274151322000076","019011112586793",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,221906.4,221906.4,18350,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406961940,71940.00
08/02/2014 02:45,2,0.000,ALERT,214.64,299.97,60.017,1406961904,"274151322000094","019011112586793",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,153389.2,153389.2,18730,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406961942,71941.00
08/02/2014 02:45,2,0.000,ALERT,214.41,299.97,60.022,1406961904,"274151322000052","019011112586793",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,214342.7,214342.7,18312,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406961944,71942.00
08/02/2014 02:45,2,0.000,ALERT,214.64,300.87,60.022,1406961904,"274151322000085","019011112586793",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,213420.8,213420.8,18269,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406961946,71943.00
08/02/2014 02:45,2,0.000,ALERT,214.64,299.37,60.017,1406961904,"274151322000087","019011112586793",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,203592.6,203592.6,18304,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406961948,71944.00
08/02/2014 02:45,2,0.000,ALERT,214.19,300.27,60.017,1406961904,"274151322000088","019011112586793",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,207169.0,207169.0,18287,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406961950,71945.00
08/02/2014 02:45,2,0.000,ALERT,214.64,301.47,60.033,1406961904,"274151322000095","019011112586793",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,219843.1,219843.1,18339,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406961952,71946.00
08/02/2014 02:45,2,0.000,ALERT,215.09,299.67,60.017,1406961904,"274151322000068","019011112586793",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,151488.1,151488.1,18788,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406961954,71947.00
08/02/2014 02:45,2,0.000,ALERT,214.41,300.27,60.022,1406961904,"274151322000054","019011112586793",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,211415.2,211415.2,18421,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406961956,71948.00
08/02/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406961904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,35917.4,35917.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406962772,71949.00
08/02/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406961904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,33660.299999964,33660.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406962772,71950.00
08/02/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406961904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,39228.900000011,39228.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406962772,71951.00
08/02/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406961904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,36211.7,36211.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406962772,71952.00
08/02/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406961904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,39901.7,39901.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406962772,71953.00
08/02/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406961904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,45429.1,45429.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406962772,71954.00
08/02/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406961904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,44410,44410,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406962772,71955.00
08/02/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406961904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,39435.800000001,39435.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406962772,71956.00
08/02/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406961904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,41905.000000012,41905.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406962772,71957.00
08/02/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406961904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,35673.800000012,35673.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406962772,71958.00
08/02/2014 03:00,2,0.000,ALERT,214.41,300.87,60.017,1406962804,"274151322000083","019011112586793",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,213512.0,213512.0,18371,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406962839,71959.00
08/02/2014 03:00,2,0.000,ALERT,214.87,299.67,60.017,1406962804,"274151322000076","019011112586793",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,221906.4,221906.4,18352,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406962841,71960.00
08/02/2014 03:00,2,0.000,ALERT,214.41,299.67,60.012,1406962804,"274151322000094","019011112586793",0.00,13.30,0,297.87,301.17,0.0,0.0,0.000,153389.2,153389.2,18732,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406962843,71961.00
08/02/2014 03:00,2,0.000,ALERT,214.19,300.57,60.017,1406962804,"274151322000052","019011112586793",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,214342.7,214342.7,18314,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406962845,71962.00
08/02/2014 03:00,2,0.000,ALERT,214.64,299.97,60.006,1406962804,"274151322000085","019011112586793",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,213420.8,213420.8,18271,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406962847,71963.00
08/02/2014 03:00,2,0.000,ALERT,214.41,299.67,60.012,1406962804,"274151322000087","019011112586793",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,203592.6,203592.6,18306,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406962849,71964.00
08/02/2014 03:00,2,0.000,ALERT,213.96,299.97,60.017,1406962804,"274151322000088","019011112586793",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,207169.0,207169.0,18289,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406962851,71965.00
08/02/2014 03:00,2,0.000,ALERT,214.64,301.17,60.006,1406962804,"274151322000095","019011112586793",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,219843.1,219843.1,18341,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406962852,71966.00
08/02/2014 03:00,2,0.000,ALERT,214.87,299.37,60.006,1406962804,"274151322000068","019011112586793",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,151488.1,151488.1,18790,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406962854,71967.00
08/02/2014 03:00,2,0.000,ALERT,214.19,300.57,60.017,1406962804,"274151322000054","019011112586793",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,211415.2,211415.2,18423,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406962856,71968.00
08/02/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406962804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,36211.7,36211.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406963674,71969.00
08/02/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406962804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,39901.7,39901.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406963674,71970.00
08/02/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406962804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,45429.1,45429.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406963674,71971.00
08/02/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406962804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,44410,44410,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406963674,71972.00
08/02/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406962804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,39435.800000001,39435.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406963674,71973.00
08/02/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406962804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,41905.000000012,41905.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406963674,71974.00
08/02/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406962804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,35673.800000012,35673.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406963674,71975.00
08/02/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406962804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,35917.4,35917.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406963674,71976.00
08/02/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406962804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,33660.299999964,33660.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406963674,71977.00
08/02/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406962804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,39228.900000011,39228.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406963674,71978.00
08/02/2014 03:15,2,0.000,ALERT,214.64,300.57,60.028,1406963705,"274151322000083","019011112586793",0.00,13.30,0,298.17,303.58,0.0,0.0,0.000,213512.0,213512.0,18373,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406963739,71979.00
08/02/2014 03:15,2,0.000,ALERT,215.09,299.97,60.028,1406963705,"274151322000076","019011112586793",0.00,14.30,0,297.57,303.88,0.0,0.0,0.000,221906.4,221906.4,18354,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406963741,71980.00
08/02/2014 03:15,2,0.000,ALERT,214.87,299.67,60.022,1406963705,"274151322000094","019011112586793",0.00,13.30,0,297.26,302.98,0.0,0.0,0.000,153389.2,153389.2,18734,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406963743,71981.00
08/02/2014 03:15,2,0.000,ALERT,214.41,300.27,60.022,1406963705,"274151322000052","019011112586793",0.00,14.30,0,297.57,303.28,0.0,0.0,0.000,214342.7,214342.7,18316,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406963745,71982.00
08/02/2014 03:15,2,0.000,ALERT,214.64,300.27,60.028,1406963705,"274151322000085","019011112586793",0.00,13.70,0,297.87,303.58,0.0,0.0,0.000,213420.8,213420.8,18273,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406963746,71983.00
08/02/2014 03:15,2,0.000,ALERT,214.87,299.67,60.022,1406963705,"274151322000087","019011112586793",0.00,14.00,0,297.26,302.37,0.0,0.0,0.000,203592.6,203592.6,18308,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406963748,71984.00
08/02/2014 03:15,2,0.000,ALERT,214.19,300.27,60.006,1406963705,"274151322000088","019011112586793",0.00,14.30,0,297.87,302.98,0.0,0.0,0.000,207169.0,207169.0,18291,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406963750,71985.00
08/02/2014 03:15,2,0.000,ALERT,214.64,301.17,60.049,1406963705,"274151322000095","019011112586793",0.00,13.30,0,299.07,304.18,0.0,0.0,0.000,219843.1,219843.1,18343,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406963752,71986.00
08/02/2014 03:15,2,0.000,ALERT,215.32,299.67,60.017,1406963705,"274151322000068","019011112586793",0.00,15.00,0,297.26,302.37,0.0,0.0,0.000,151488.1,151488.1,18792,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406963754,71987.00
08/02/2014 03:15,2,0.000,ALERT,214.41,300.57,60.028,1406963705,"274151322000054","019011112586793",0.00,14.30,0,297.87,303.28,0.0,0.0,0.000,211415.2,211415.2,18425,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406963756,71988.00
08/02/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406963705,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,44410,44410,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406964573,71989.00
08/02/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406963705,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,39435.800000001,39435.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406964573,71990.00
08/02/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406963705,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,41905.000000012,41905.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406964573,71991.00
08/02/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406963705,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,35673.800000012,35673.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406964573,71992.00
08/02/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406963705,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,35917.4,35917.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406964573,71993.00
08/02/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406963705,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,33660.299999964,33660.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406964573,71994.00
08/02/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406963705,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,39228.900000011,39228.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406964573,71995.00
08/02/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406963705,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,36211.7,36211.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406964573,71996.00
08/02/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406963705,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,39901.7,39901.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406964573,71997.00
08/02/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406963705,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,45429.1,45429.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406964573,71998.00
08/02/2014 03:30,2,0.000,ALERT,214.19,299.97,59.990,1406964604,"274151322000083","019011112586793",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,213512.0,213512.0,18375,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406964639,71999.00
08/02/2014 03:30,2,0.000,ALERT,214.64,299.07,59.990,1406964604,"274151322000076","019011112586793",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,221906.4,221906.4,18356,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406964641,72000.00
08/02/2014 03:30,2,0.000,ALERT,213.96,299.07,59.996,1406964604,"274151322000094","019011112586793",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,153389.2,153389.2,18736,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406964643,72001.00
08/02/2014 03:30,2,0.000,ALERT,213.74,300.27,59.985,1406964604,"274151322000052","019011112586793",0.00,14.00,0,297.26,302.37,0.0,0.0,0.000,214342.7,214342.7,18318,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406964645,72002.00
08/02/2014 03:30,2,0.000,ALERT,214.19,299.37,59.996,1406964604,"274151322000085","019011112586793",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,213420.8,213420.8,18275,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406964647,72003.00
08/02/2014 03:30,2,0.000,ALERT,213.96,299.07,59.990,1406964604,"274151322000087","019011112586793",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,203592.6,203592.6,18310,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406964648,72004.00
08/02/2014 03:30,2,0.000,ALERT,213.51,299.37,59.990,1406964604,"274151322000088","019011112586793",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,207169.0,207169.0,18293,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406964650,72005.00
08/02/2014 03:30,2,0.000,ALERT,213.74,300.27,60.001,1406964604,"274151322000095","019011112586793",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,219843.1,219843.1,18345,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406964652,72006.00
08/02/2014 03:30,2,0.000,ALERT,214.64,299.07,59.975,1406964604,"274151322000068","019011112586793",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,151488.1,151488.1,18794,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406964654,72007.00
08/02/2014 03:30,2,0.000,ALERT,213.74,299.97,59.996,1406964604,"274151322000054","019011112586793",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,211415.2,211415.2,18427,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406964656,72008.00
08/02/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406964604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,35673.800000012,35673.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406965474,72009.00
08/02/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406964604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,35917.4,35917.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406965474,72010.00
08/02/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406964604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,33660.299999964,33660.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406965474,72011.00
08/02/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406964604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,39228.900000011,39228.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406965474,72012.00
08/02/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406964604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,36211.7,36211.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406965474,72013.00
08/02/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406964604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,39901.7,39901.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406965474,72014.00
08/02/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406964604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,45429.1,45429.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406965474,72015.00
08/02/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406964604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,44410,44410,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406965474,72016.00
08/02/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406964604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,39435.800000001,39435.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406965474,72017.00
08/02/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406964604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,41905.000000012,41905.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406965474,72018.00
08/02/2014 03:45,2,0.000,ALERT,213.74,299.07,60.022,1406965504,"274151322000083","019011112586793",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,213512.0,213512.0,18377,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406965539,72019.00
08/02/2014 03:45,2,0.000,ALERT,214.41,299.07,60.028,1406965504,"274151322000076","019011112586793",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,221906.4,221906.4,18358,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406965541,72020.00
08/02/2014 03:45,2,0.000,ALERT,213.96,298.17,60.028,1406965504,"274151322000094","019011112586793",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,153389.2,153389.2,18738,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406965543,72021.00
08/02/2014 03:45,2,0.000,ALERT,213.51,298.47,60.022,1406965504,"274151322000052","019011112586793",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,214342.7,214342.7,18320,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406965544,72022.00
08/02/2014 03:45,2,0.000,ALERT,213.96,299.07,60.017,1406965504,"274151322000085","019011112586793",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,213420.8,213420.8,18277,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406965546,72023.00
08/02/2014 03:45,2,0.000,ALERT,213.96,297.87,60.028,1406965504,"274151322000087","019011112586793",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,203592.6,203592.6,18312,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406965548,72024.00
08/02/2014 03:45,2,0.000,ALERT,213.29,298.17,60.022,1406965504,"274151322000088","019011112586793",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,207169.0,207169.0,18295,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406965550,72025.00
08/02/2014 03:45,2,0.000,ALERT,213.96,299.67,60.022,1406965504,"274151322000095","019011112586793",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,219843.1,219843.1,18347,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406965552,72026.00
08/02/2014 03:45,2,0.000,ALERT,214.64,297.87,60.028,1406965504,"274151322000068","019011112586793",0.00,14.70,0,296.66,300.27,0.0,0.0,0.000,151488.1,151488.1,18796,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406965554,72027.00
08/02/2014 03:45,2,0.000,ALERT,213.74,298.47,60.033,1406965504,"274151322000054","019011112586793",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,211415.2,211415.2,18429,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406965556,72028.00
08/02/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406965504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,39228.900000011,39228.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406966374,72029.00
08/02/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406965504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,36211.7,36211.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406966374,72030.00
08/02/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406965504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,39901.7,39901.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406966374,72031.00
08/02/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406965504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,45429.1,45429.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406966374,72032.00
