ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406965504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,44410,44410,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406966374,72033.00
08/02/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406965504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,39435.800000001,39435.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406966374,72034.00
08/02/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406965504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,41905.000000012,41905.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406966374,72035.00
08/02/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406965504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,35673.800000012,35673.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406966374,72036.00
08/02/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406965504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,35917.4,35917.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406966374,72037.00
08/02/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406965504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,33660.299999964,33660.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406966374,72038.00
08/02/2014 04:00,2,0.000,ALERT,213.96,299.37,60.017,1406966405,"274151322000083","019011112586793",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,213512.0,213512.0,18379,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406966439,72039.00
08/02/2014 04:00,2,0.000,ALERT,214.64,299.67,60.017,1406966405,"274151322000076","019011112586793",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,221906.4,221906.4,18360,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406966441,72040.00
08/02/2014 04:00,2,0.000,ALERT,213.96,298.77,60.017,1406966405,"274151322000094","019011112586793",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,153389.2,153389.2,18740,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406966443,72041.00
08/02/2014 04:00,2,0.000,ALERT,213.74,299.07,59.980,1406966405,"274151322000052","019011112586793",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,214342.7,214342.7,18322,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406966445,72042.00
08/02/2014 04:00,2,0.000,ALERT,213.96,299.67,60.001,1406966405,"274151322000085","019011112586793",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,213420.8,213420.8,18279,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406966447,72043.00
08/02/2014 04:00,2,0.000,ALERT,213.96,298.17,60.017,1406966405,"274151322000087","019011112586793",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,203592.6,203592.6,18314,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406966449,72044.00
08/02/2014 04:00,2,0.000,ALERT,213.74,299.07,60.043,1406966405,"274151322000088","019011112586793",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,207169.0,207169.0,18297,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406966451,72045.00
08/02/2014 04:00,2,0.000,ALERT,214.19,300.27,60.017,1406966405,"274151322000095","019011112586793",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,219843.1,219843.1,18349,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406966453,72046.00
08/02/2014 04:00,2,0.000,ALERT,214.87,298.77,60.001,1406966405,"274151322000068","019011112586793",0.00,14.70,0,296.66,299.97,0.0,0.0,0.000,151488.1,151488.1,18798,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406966455,72047.00
08/02/2014 04:00,2,0.000,ALERT,213.96,299.07,60.049,1406966405,"274151322000054","019011112586793",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,211415.2,211415.2,18431,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406966457,72048.00
08/02/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406966405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,45429.1,45429.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406967274,72049.00
08/02/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406966405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,44410,44410,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406967274,72050.00
08/02/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406966405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,39435.800000001,39435.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406967274,72051.00
08/02/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406966405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,41905.000000012,41905.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406967274,72052.00
08/02/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406966405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,35673.800000012,35673.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406967274,72053.00
08/02/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406966405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,35917.4,35917.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406967274,72054.00
08/02/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406966405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,33660.299999964,33660.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406967274,72055.00
08/02/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406966405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,39228.900000011,39228.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406967274,72056.00
08/02/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406966405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,36211.7,36211.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406967274,72057.00
08/02/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406966405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,39901.7,39901.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406967274,72058.00
08/02/2014 04:15,2,0.000,ALERT,214.41,299.97,60.012,1406967304,"274151322000083","019011112586793",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,213512.0,213512.0,18381,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406967339,72059.00
08/02/2014 04:15,2,0.000,ALERT,214.87,300.27,60.001,1406967304,"274151322000076","019011112586793",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,221906.4,221906.4,18362,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406967341,72060.00
08/02/2014 04:15,2,0.000,ALERT,214.41,299.67,60.006,1406967304,"274151322000094","019011112586793",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,153389.2,153389.2,18742,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406967343,72061.00
08/02/2014 04:15,2,0.000,ALERT,213.96,299.67,59.985,1406967304,"274151322000052","019011112586793",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,214342.7,214342.7,18324,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406967345,72062.00
08/02/2014 04:15,2,0.000,ALERT,214.41,299.97,60.006,1406967304,"274151322000085","019011112586793",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,213420.8,213420.8,18281,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406967347,72063.00
08/02/2014 04:15,2,0.000,ALERT,214.41,299.07,60.012,1406967304,"274151322000087","019011112586793",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,203592.6,203592.6,18316,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406967349,72064.00
08/02/2014 04:15,2,0.000,ALERT,213.74,300.27,60.028,1406967304,"274151322000088","019011112586793",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,207169.0,207169.0,18299,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406967351,72065.00
08/02/2014 04:15,2,0.000,ALERT,214.41,300.87,60.012,1406967304,"274151322000095","019011112586793",0.00,13.00,0,298.77,302.07,0.0,0.0,0.000,219843.1,219843.1,18351,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406967353,72066.00
08/02/2014 04:15,2,0.000,ALERT,215.09,299.07,60.006,1406967304,"274151322000068","019011112586793",0.00,14.30,0,296.96,300.27,0.0,0.0,0.000,151488.1,151488.1,18800,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406967355,72067.00
08/02/2014 04:15,2,0.000,ALERT,214.19,299.67,60.006,1406967304,"274151322000054","019011112586793",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,211415.2,211415.2,18433,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406967357,72068.00
08/02/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406967304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,41905.000000012,41905.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406968174,72069.00
08/02/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406967304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,35673.800000012,35673.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406968174,72070.00
08/02/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406967304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,35917.4,35917.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406968174,72071.00
08/02/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406967304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,33660.299999964,33660.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406968174,72072.00
08/02/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406967304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,39228.900000011,39228.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406968174,72073.00
08/02/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406967304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,36211.7,36211.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406968174,72074.00
08/02/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406967304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,39901.7,39901.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406968174,72075.00
08/02/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406967304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,45429.1,45429.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406968174,72076.00
08/02/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406967304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,44410,44410,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406968174,72077.00
08/02/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406967304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,39435.800000001,39435.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406968174,72078.00
08/02/2014 04:30,2,0.000,ALERT,213.51,298.47,60.012,1406968204,"274151322000083","019011112586793",0.00,13.30,0,296.36,301.77,0.0,0.0,0.000,213512.0,213512.0,18383,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406968240,72079.00
08/02/2014 04:30,2,0.000,ALERT,213.96,298.17,60.012,1406968204,"274151322000076","019011112586793",0.00,14.00,0,296.36,301.77,0.0,0.0,0.000,221906.4,221906.4,18364,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406968242,72080.00
08/02/2014 04:30,2,0.000,ALERT,213.51,297.57,60.017,1406968204,"274151322000094","019011112586793",0.00,13.00,0,296.06,300.87,0.0,0.0,0.000,153389.2,153389.2,18744,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406968244,72081.00
08/02/2014 04:30,2,0.000,ALERT,213.29,298.77,60.017,1406968204,"274151322000052","019011112586793",0.00,14.00,0,296.06,301.77,0.0,0.0,0.000,214342.7,214342.7,18326,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406968246,72082.00
08/02/2014 04:30,2,0.000,ALERT,213.74,298.17,60.049,1406968204,"274151322000085","019011112586793",0.00,13.30,0,296.36,301.47,0.0,0.0,0.000,213420.8,213420.8,18283,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406968247,72083.00
08/02/2014 04:30,2,0.000,ALERT,213.51,297.57,60.017,1406968204,"274151322000087","019011112586793",0.00,13.70,0,295.46,301.17,0.0,0.0,0.000,203592.6,203592.6,18318,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406968249,72084.00
08/02/2014 04:30,2,0.000,ALERT,213.06,297.87,60.012,1406968204,"274151322000088","019011112586793",0.00,14.00,0,296.06,301.47,0.0,0.0,0.000,207169.0,207169.0,18301,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406968251,72085.00
08/02/2014 04:30,2,0.000,ALERT,213.51,299.07,59.990,1406968204,"274151322000095","019011112586793",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,219843.1,219843.1,18353,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406968253,72086.00
08/02/2014 04:30,2,0.000,ALERT,214.19,297.57,59.985,1406968204,"274151322000068","019011112586793",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,151488.1,151488.1,18802,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406968255,72087.00
08/02/2014 04:30,2,0.000,ALERT,213.29,299.07,60.006,1406968204,"274151322000054","019011112586793",0.00,14.30,0,296.06,301.77,0.0,0.0,0.000,211415.2,211415.2,18435,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406968256,72088.00
08/02/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406968204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,33660.299999964,33660.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406969074,72089.00
08/02/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406968204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,39228.900000011,39228.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406969074,72090.00
08/02/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406968204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,36211.7,36211.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406969074,72091.00
08/02/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406968204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,39901.7,39901.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406969074,72092.00
08/02/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406968204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,45429.1,45429.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406969074,72093.00
08/02/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406968204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,44410,44410,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406969074,72094.00
08/02/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406968204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,39435.800000001,39435.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406969074,72095.00
08/02/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406968204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,41905.000000012,41905.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406969074,72096.00
08/02/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406968204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,35673.800000012,35673.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406969074,72097.00
08/02/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406968204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,35917.4,35917.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406969074,72098.00
08/02/2014 04:45,2,0.000,ALERT,213.74,298.77,59.990,1406969104,"274151322000083","019011112586793",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,213512.0,213512.0,18385,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406969139,72099.00
08/02/2014 04:45,2,0.000,ALERT,214.19,299.37,60.017,1406969104,"274151322000076","019011112586793",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,221906.4,221906.4,18366,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406969141,72100.00
08/02/2014 04:45,2,0.000,ALERT,213.74,298.47,60.022,1406969104,"274151322000094","019011112586793",0.00,13.00,0,296.36,299.67,0.0,0.0,0.000,153389.2,153389.2,18746,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406969143,72101.00
08/02/2014 04:45,2,0.000,ALERT,213.29,298.47,60.017,1406969104,"274151322000052","019011112586793",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,214342.7,214342.7,18328,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406969144,72102.00
08/02/2014 04:45,2,0.000,ALERT,213.74,299.07,60.017,1406969104,"274151322000085","019011112586793",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,213420.8,213420.8,18285,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406969146,72103.00
08/02/2014 04:45,2,0.000,ALERT,213.51,297.87,60.012,1406969104,"274151322000087","019011112586793",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,203592.6,203592.6,18320,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406969148,72104.00
08/02/2014 04:45,2,0.000,ALERT,213.06,298.47,60.006,1406969104,"274151322000088","019011112586793",0.00,14.30,0,296.66,299.97,0.0,0.0,0.000,207169.0,207169.0,18303,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406969150,72105.00
08/02/2014 04:45,2,0.000,ALERT,213.74,299.97,60.006,1406969104,"274151322000095","019011112586793",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,219843.1,219843.1,18355,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406969152,72106.00
08/02/2014 04:45,2,0.000,ALERT,214.41,298.17,60.012,1406969104,"274151322000068","019011112586793",0.00,15.00,0,296.06,299.37,0.0,0.0,0.000,151488.1,151488.1,18804,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406969154,72107.00
08/02/2014 04:45,2,0.000,ALERT,213.51,298.47,60.012,1406969104,"274151322000054","019011112586793",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,211415.2,211415.2,18437,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406969156,72108.00
08/02/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406969104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,39901.7,39901.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406969973,72109.00
08/02/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406969104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,45429.1,45429.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406969973,72110.00
08/02/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406969104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,44410,44410,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406969973,72111.00
08/02/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406969104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,39435.800000001,39435.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406969973,72112.00
08/02/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406969104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,41905.000000012,41905.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406969973,72113.00
08/02/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406969104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,35673.800000012,35673.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406969973,72114.00
08/02/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406969104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,35917.4,35917.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406969973,72115.00
08/02/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406969104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,33660.299999964,33660.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406969973,72116.00
08/02/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406969104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,39228.900000011,39228.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406969973,72117.00
08/02/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406969104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,36211.7,36211.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406969973,72118.00
08/02/2014 05:00,2,0.000,ALERT,214.19,299.37,60.006,1406970004,"274151322000083","019011112586793",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,213512.0,213512.0,18387,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406970039,72119.00
08/02/2014 05:00,2,0.000,ALERT,214.64,299.67,59.985,1406970004,"274151322000076","019011112586793",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,221906.4,221906.4,18368,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406970041,72120.00
08/02/2014 05:00,2,0.000,ALERT,213.96,299.07,59.990,1406970004,"274151322000094","019011112586793",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,153389.2,153389.2,18748,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406970043,72121.00
08/02/2014 05:00,2,0.000,ALERT,213.74,299.07,59.996,1406970004,"274151322000052","019011112586793",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,214342.7,214342.7,18330,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406970045,72122.00
08/02/2014 05:00,2,0.000,ALERT,214.19,299.37,59.996,1406970004,"274151322000085","019011112586793",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,213420.8,213420.8,18287,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406970047,72123.00
08/02/2014 05:00,2,0.000,ALERT,214.19,298.47,59.985,1406970004,"274151322000087","019011112586793",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,203592.6,203592.6,18322,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406970049,72124.00
08/02/2014 05:00,2,0.000,ALERT,213.74,299.07,59.996,1406970004,"274151322000088","019011112586793",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,207169.0,207169.0,18305,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406970050,72125.00
08/02/2014 05:00,2,0.000,ALERT,213.96,300.57,59.996,1406970004,"274151322000095","019011112586793",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,219843.1,219843.1,18357,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406970052,72126.00
08/02/2014 05:00,2,0.000,ALERT,214.64,298.77,59.990,1406970004,"274151322000068","019011112586793",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,151488.1,151488.1,18806,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406970054,72127.00
08/02/2014 05:00,2,0.000,ALERT,213.74,299.37,59.990,1406970004,"274151322000054","019011112586793",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,211415.2,211415.2,18439,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406970056,72128.00
08/02/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406970004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,39435.800000001,39435.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406970874,72129.00
08/02/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406970004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,41905.000000012,41905.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406970874,72130.00
08/02/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406970004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,35673.800000012,35673.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406970874,72131.00
08/02/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406970004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,35917.4,35917.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406970874,72132.00
08/02/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406970004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,33660.299999964,33660.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406970874,72133.00
08/02/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406970004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,39228.900000011,39228.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406970874,72134.00
08/02/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406970004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,36211.7,36211.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406970874,72135.00
08/02/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406970004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,39901.7,39901.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406970874,72136.00
08/02/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406970004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,45429.1,45429.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406970874,72137.00
08/02/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406970004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,44410,44410,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406970874,72138.00
08/02/2014 05:15,2,0.000,ALERT,213.29,298.77,59.990,1406970905,"274151322000083","019011112586793",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,213512.0,213512.0,18389,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406970939,72139.00
08/02/2014 05:15,2,0.000,ALERT,213.96,298.77,59.996,1406970905,"274151322000076","019011112586793",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,221906.4,221906.4,18370,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406970941,72140.00
08/02/2014 05:15,2,0.000,ALERT,213.29,298.47,60.022,1406970905,"274151322000094","019011112586793",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,153389.2,153389.2,18750,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406970943,72141.00
08/02/2014 05:15,2,0.000,ALERT,213.06,298.47,59.996,1406970905,"274151322000052","019011112586793",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,214342.7,214342.7,18332,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406970945,72142.00
08/02/2014 05:15,2,0.000,ALERT,213.29,299.07,59.985,1406970905,"274151322000085","019011112586793",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,213420.8,213420.8,18289,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406970947,72143.00
08/02/2014 05:15,2,0.000,ALERT,213.29,297.87,59.990,1406970905,"274151322000087","019011112586793",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,203592.6,203592.6,18324,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406970949,72144.00
08/02/2014 05:15,2,0.000,ALERT,213.06,298.47,59.996,1406970905,"274151322000088","019011112586793",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,207169.0,207169.0,18307,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406970951,72145.00
08/02/2014 05:15,2,0.000,ALERT,213.51,299.97,60.022,1406970905,"274151322000095","019011112586793",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,219843.1,219843.1,18359,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406970953,72146.00
08/02/2014 05:15,2,0.000,ALERT,214.19,297.87,59.996,1406970905,"274151322000068","019011112586793",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,151488.1,151488.1,18808,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406970955,72147.00
08/02/2014 05:15,2,0.000,ALERT,213.06,298.47,59.969,1406970905,"274151322000054","019011112586793",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,211415.2,211415.2,18441,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406970956,72148.00
08/02/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406970905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,35917.4,35917.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406971774,72149.00
08/02/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406970905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,33660.299999964,33660.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406971774,72150.00
08/02/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406970905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,39228.900000011,39228.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406971774,72151.00
08/02/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406970905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,36211.7,36211.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406971774,72152.00
08/02/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406970905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,39901.7,39901.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406971774,72153.00
08/02/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406970905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,45429.1,45429.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406971774,72154.00
08/02/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406970905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,44410,44410,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406971774,72155.00
08/02/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406970905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,39435.800000001,39435.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406971774,72156.00
08/02/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406970905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,41905.000000012,41905.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406971774,72157.00
08/02/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406970905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,35673.800000012,35673.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406971774,72158.00
08/02/2014 05:30,2,0.000,ALERT,213.29,298.77,60.017,1406971804,"274151322000083","019011112586793",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,213512.0,213512.0,18391,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406971839,72159.00
08/02/2014 05:30,2,0.000,ALERT,213.74,298.47,60.017,1406971804,"274151322000076","019011112586793",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,221906.4,221906.4,18372,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406971841,72160.00
08/02/2014 05:30,2,0.000,ALERT,213.29,298.47,60.017,1406971804,"274151322000094","019011112586793",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,153389.2,153389.2,18752,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406971843,72161.00
08/02/2014 05:30,2,0.000,ALERT,213.06,298.77,60.006,1406971804,"274151322000052","019011112586793",0.00,14.30,0,296.06,300.87,0.0,0.0,0.000,214342.7,214342.7,18334,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406971844,72162.00
08/02/2014 05:30,2,0.000,ALERT,213.29,298.77,60.017,1406971804,"274151322000085","019011112586793",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,213420.8,213420.8,18291,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406971846,72163.00
08/02/2014 05:30,2,0.000,ALERT,213.29,297.87,60.012,1406971804,"274151322000087","019011112586793",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,203592.6,203592.6,18326,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406971848,72164.00
08/02/2014 05:30,2,0.000,ALERT,212.83,298.47,60.017,1406971804,"274151322000088","019011112586793",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,207169.0,207169.0,18309,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406971850,72165.00
08/02/2014 05:30,2,0.000,ALERT,213.29,299.67,60.017,1406971804,"274151322000095","019011112586793",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,219843.1,219843.1,18361,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406971852,72166.00
08/02/2014 05:30,2,0.000,ALERT,214.19,297.87,60.033,1406971804,"274151322000068","019011112586793",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,151488.1,151488.1,18810,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406971854,72167.00
08/02/2014 05:30,2,0.000,ALERT,213.06,298.77,60.012,1406971804,"274151322000054","019011112586793",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,211415.2,211415.2,18443,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406971856,72168.00
08/02/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406971804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,36211.7,36211.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406972673,72169.00
08/02/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406971804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,39901.7,39901.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406972673,72170.00
08/02/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406971804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,45429.1,45429.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406972673,72171.00
08/02/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406971804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,44410,44410,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406972673,72172.00
08/02/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406971804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,39435.800000001,39435.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406972673,72173.00
08/02/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406971804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,41905.000000012,41905.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406972673,72174.00
08/02/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406971804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,35673.800000012,35673.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406972673,72175.00
08/02/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406971804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,35917.4,35917.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406972673,72176.00
08/02/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406971804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,33660.299999964,33660.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406972673,72177.00
08/02/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406971804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,39228.900000011,39228.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406972673,72178.00
08/02/2014 05:45,2,0.000,ALERT,214.19,299.37,59.990,1406972704,"274151322000083","019011112586793",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,213512.0,213512.0,18393,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406972739,72179.00
08/02/2014 05:45,2,0.000,ALERT,214.64,299.97,59.990,1406972704,"274151322000076","019011112586793",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,221906.4,221906.4,18374,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406972741,72180.00
08/02/2014 05:45,2,0.000,ALERT,213.96,299.37,59.985,1406972704,"274151322000094","019011112586793",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,153389.2,153389.2,18754,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406972743,72181.00
08/02/2014 05:45,2,0.000,ALERT,213.74,299.07,59.990,1406972704,"274151322000052","019011112586793",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,214342.7,214342.7,18336,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406972745,72182.00
08/02/2014 05:45,2,0.000,ALERT,213.96,299.97,59.980,1406972704,"274151322000085","019011112586793",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,213420.8,213420.8,18293,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406972746,72183.00
08/02/2014 05:45,2,0.000,ALERT,213.96,298.47,59.990,1406972704,"274151322000087","019011112586793",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,203592.6,203592.6,18328,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406972748,72184.00
08/02/2014 05:45,2,0.000,ALERT,213.74,299.07,60.006,1406972704,"274151322000088","019011112586793",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,207169.0,207169.0,18311,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406972750,72185.00
08/02/2014 05:45,2,0.000,ALERT,213.74,300.57,59.985,1406972704,"274151322000095","019011112586793",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,219843.1,219843.1,18363,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406972752,72186.00
08/02/2014 05:45,2,0.000,ALERT,214.64,298.77,59.990,1406972704,"274151322000068","019011112586793",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,151488.1,151488.1,18812,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406972754,72187.00
08/02/2014 05:45,2,0.000,ALERT,213.96,299.07,59.990,1406972704,"274151322000054","019011112586793",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,211415.2,211415.2,18445,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406972756,72188.00
08/02/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406972704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,44410,44410,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406973573,72189.00
