ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406972704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,39435.800000001,39435.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406973573,72190.00
08/02/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406972704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,41905.000000012,41905.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406973573,72191.00
08/02/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406972704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,35673.800000012,35673.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406973573,72192.00
08/02/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406972704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,35917.4,35917.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406973573,72193.00
08/02/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406972704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,33660.299999964,33660.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406973573,72194.00
08/02/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406972704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,39228.900000011,39228.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406973573,72195.00
08/02/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406972704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,36211.7,36211.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406973573,72196.00
08/02/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406972704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,39901.7,39901.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406973573,72197.00
08/02/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406972704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,45429.1,45429.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406973573,72198.00
08/02/2014 06:00,2,0.000,ALERT,213.51,299.07,60.033,1406973604,"274151322000083","019011112586793",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,213512.0,213512.0,18395,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406973639,72199.00
08/02/2014 06:00,2,0.000,ALERT,213.96,298.77,60.022,1406973604,"274151322000076","019011112586793",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,221906.4,221906.4,18376,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406973641,72200.00
08/02/2014 06:00,2,0.000,ALERT,213.51,298.17,60.043,1406973604,"274151322000094","019011112586793",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,153389.2,153389.2,18756,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406973643,72201.00
08/02/2014 06:00,2,0.000,ALERT,213.29,298.47,60.028,1406973604,"274151322000052","019011112586793",0.00,14.30,0,296.36,301.47,0.0,0.0,0.000,214342.7,214342.7,18338,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406973645,72202.00
08/02/2014 06:00,2,0.000,ALERT,213.51,298.77,60.012,1406973604,"274151322000085","019011112586793",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,213420.8,213420.8,18295,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406973647,72203.00
08/02/2014 06:00,2,0.000,ALERT,213.51,297.57,60.028,1406973604,"274151322000087","019011112586793",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,203592.6,203592.6,18330,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406973648,72204.00
08/02/2014 06:00,2,0.000,ALERT,213.06,299.07,60.028,1406973604,"274151322000088","019011112586793",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,207169.0,207169.0,18313,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406973650,72205.00
08/02/2014 06:00,2,0.000,ALERT,213.29,299.97,60.028,1406973604,"274151322000095","019011112586793",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,219843.1,219843.1,18365,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406973652,72206.00
08/02/2014 06:00,2,0.000,ALERT,213.96,298.17,60.028,1406973604,"274151322000068","019011112586793",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,151488.1,151488.1,18814,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406973654,72207.00
08/02/2014 06:00,2,0.000,ALERT,213.29,299.67,60.033,1406973604,"274151322000054","019011112586793",0.00,14.70,0,296.36,301.17,0.0,0.0,0.000,211415.2,211415.2,18447,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406973656,72208.00
08/02/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406973604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,35673.800000012,35673.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406974474,72209.00
08/02/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406973604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,35917.4,35917.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406974474,72210.00
08/02/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406973604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,33660.299999964,33660.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406974474,72211.00
08/02/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406973604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,39228.900000011,39228.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406974474,72212.00
08/02/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406973604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,36211.7,36211.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406974474,72213.00
08/02/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406973604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,39901.7,39901.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406974474,72214.00
08/02/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406973604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,45429.1,45429.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406974474,72215.00
08/02/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406973604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,44410,44410,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406974474,72216.00
08/02/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406973604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,39435.800000001,39435.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406974474,72217.00
08/02/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406973604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,41905.000000012,41905.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406974474,72218.00
08/02/2014 06:15,2,0.000,ALERT,214.19,300.57,60.028,1406974504,"274151322000083","019011112586793",0.00,13.30,0,296.66,302.07,0.0,0.0,0.000,213512.0,213512.0,18397,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406974539,72219.00
08/02/2014 06:15,2,0.000,ALERT,214.64,299.67,60.028,1406974504,"274151322000076","019011112586793",0.00,14.30,0,296.06,301.77,0.0,0.0,0.000,221906.4,221906.4,18378,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406974541,72220.00
08/02/2014 06:15,2,0.000,ALERT,214.19,299.07,60.022,1406974504,"274151322000094","019011112586793",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,153389.2,153389.2,18758,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406974543,72221.00
08/02/2014 06:15,2,0.000,ALERT,213.96,300.27,60.022,1406974504,"274151322000052","019011112586793",0.00,14.30,0,296.06,302.07,0.0,0.0,0.000,214342.7,214342.7,18340,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406974545,72222.00
08/02/2014 06:15,2,0.000,ALERT,214.19,299.67,60.028,1406974504,"274151322000085","019011112586793",0.00,13.70,0,296.36,301.77,0.0,0.0,0.000,213420.8,213420.8,18297,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406974547,72223.00
08/02/2014 06:15,2,0.000,ALERT,214.19,299.07,60.022,1406974504,"274151322000087","019011112586793",0.00,13.70,0,295.76,300.87,0.0,0.0,0.000,203592.6,203592.6,18332,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406974549,72224.00
08/02/2014 06:15,2,0.000,ALERT,213.74,299.67,60.022,1406974504,"274151322000088","019011112586793",0.00,14.30,0,296.36,301.47,0.0,0.0,0.000,207169.0,207169.0,18315,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406974550,72225.00
08/02/2014 06:15,2,0.000,ALERT,214.19,300.87,60.054,1406974504,"274151322000095","019011112586793",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,219843.1,219843.1,18367,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406974552,72226.00
08/02/2014 06:15,2,0.000,ALERT,214.87,299.07,60.017,1406974504,"274151322000068","019011112586793",0.00,15.00,0,295.76,300.87,0.0,0.0,0.000,151488.1,151488.1,18816,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406974554,72227.00
08/02/2014 06:15,2,0.000,ALERT,213.96,300.27,60.028,1406974504,"274151322000054","019011112586793",0.00,14.30,0,296.06,302.07,0.0,0.0,0.000,211415.2,211415.2,18449,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406974556,72228.00
08/02/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406974504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,39228.900000011,39228.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406975374,72229.00
08/02/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406974504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,36211.7,36211.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406975374,72230.00
08/02/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406974504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,39901.7,39901.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406975374,72231.00
08/02/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406974504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,45429.1,45429.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406975374,72232.00
08/02/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406974504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,44410,44410,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406975374,72233.00
08/02/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406974504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,39435.800000001,39435.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406975374,72234.00
08/02/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406974504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,41905.000000012,41905.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406975374,72235.00
08/02/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406974504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,35673.800000012,35673.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406975374,72236.00
08/02/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406974504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,35917.4,35917.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406975374,72237.00
08/02/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406974504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,33660.299999964,33660.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406975374,72238.00
08/02/2014 06:30,2,0.020,ALERT,214.41,300.57,60.028,1406975404,"274151322000083","019011112586793",26.06,13.30,0,297.26,301.47,0.0,0.0,0.000,213512.0,213512.0,18399,0,0,0,L,1151911521,1,122.01,124.27,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1406975439,72239.00
08/02/2014 06:30,2,0.020,ALERT,214.87,299.37,60.017,1406975404,"274151322000076","019011112586793",26.92,14.30,0,297.26,301.77,0.0,0.0,0.000,221906.4,221906.4,18380,0,0,0,L,1151911521,1,122.46,124.27,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1406975440,72240.00
08/02/2014 06:30,2,0.000,ALERT,214.41,299.07,60.022,1406975404,"274151322000094","019011112586793",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,153389.2,153389.2,18760,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406975442,72241.00
08/02/2014 06:30,2,0.043,ALERT,214.19,299.97,60.038,1406975404,"274151322000052","019011112586793",26.40,14.30,0,296.96,301.77,0.0,0.0,0.000,214342.7,214342.7,18342,0,0,0,L,1151911521,1,122.01,124.04,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1406975444,72242.00
08/02/2014 06:30,2,0.021,ALERT,214.64,299.67,60.012,1406975404,"274151322000085","019011112586793",26.58,13.70,0,297.26,301.47,0.0,0.0,0.000,213420.8,213420.8,18299,0,0,0,L,1151911521,1,122.91,124.04,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1406975446,72243.00
08/02/2014 06:30,2,0.029,ALERT,214.41,299.37,60.022,1406975404,"274151322000087","019011112586793",25.47,13.70,0,296.36,300.57,0.0,0.0,0.000,203592.6,203592.6,18334,0,0,0,L,1151911521,1,122.68,123.81,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1406975448,72244.00
08/02/2014 06:30,2,0.008,ALERT,213.74,299.97,60.012,1406975404,"274151322000088","019011112586793",24.79,14.30,0,296.96,301.17,0.0,0.0,0.000,207169.0,207169.0,18317,0,0,0,L,1151911521,1,122.91,123.59,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1406975450,72245.00
08/02/2014 06:30,2,0.012,ALERT,214.19,300.57,60.017,1406975404,"274151322000095","019011112586793",25.90,13.00,0,298.17,302.07,0.0,0.0,0.000,219843.1,219843.1,18369,0,0,0,L,1151911521,1,122.46,123.81,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1406975452,72246.00
08/02/2014 06:30,2,0.000,ALERT,215.09,299.07,60.017,1406975404,"274151322000068","019011112586793",0.00,15.00,0,296.66,300.27,0.0,0.0,0.000,151488.1,151488.1,18818,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406975454,72247.00
08/02/2014 06:30,2,0.016,ALERT,214.41,299.97,60.022,1406975404,"274151322000054","019011112586793",26.58,14.70,0,296.96,301.77,0.0,0.0,0.000,211415.2,211415.2,18451,0,0,0,L,1151911521,1,122.68,123.81,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1406975455,72248.00
08/02/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406975404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,45429.1,45429.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406976272,72249.00
08/02/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406975404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,44410,44410,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406976272,72250.00
08/02/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406975404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,39435.800000001,39435.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406976272,72251.00
08/02/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406975404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,41905.000000012,41905.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406976272,72252.00
08/02/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406975404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,35673.800000012,35673.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406976272,72253.00
08/02/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406975404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,35917.4,35917.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406976272,72254.00
08/02/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406975404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,33660.299999964,33660.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406976272,72255.00
08/02/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406975404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,39228.900000011,39228.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406976272,72256.00
08/02/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406975404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,36211.7,36211.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406976272,72257.00
08/02/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406975404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,39901.7,39901.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406976272,72258.00
08/02/2014 06:45,2,0.094,ALERT,215.09,332.73,60.012,1406976304,"274151322000083","019011112586793",24.57,13.70,0,298.77,337.84,2.3,0.3,0.000,213512.0,213512.0,18401,0,0,0,L,1151911521,1,122.46,124.49,0100,10,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1406976338,72259.00
08/02/2014 06:45,2,0.088,ALERT,215.77,338.44,60.006,1406976304,"274151322000076","019011112586793",27.00,14.70,0,298.17,341.45,2.4,0.4,0.000,221906.4,221906.4,18382,0,0,0,L,1151911521,1,122.46,124.72,0100,14,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1406976340,72260.00
08/02/2014 06:45,2,0.000,ALERT,215.09,300.27,60.017,1406976304,"274151322000094","019011112586793",41.05,13.70,0,297.87,391.64,0.0,0.0,0.000,153389.2,153389.2,18762,0,0,0,L,1151911521,1,122.23,124.72,0002,10,0,0,0,0,0,0,139,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1406976342,72261.00
08/02/2014 06:45,2,0.111,ALERT,214.64,335.74,60.006,1406976304,"274151322000052","019011112586793",26.28,14.70,0,297.87,343.55,3.0,1.0,0.000,214342.8,214342.8,18344,0,0,0,L,1151911521,1,122.01,124.27,0100,13,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1406976344,72262.00
08/02/2014 06:45,2,0.078,ALERT,215.09,332.13,60.006,1406976304,"274151322000085","019011112586793",27.85,13.70,0,298.47,335.74,2.3,0.3,0.000,213420.8,213420.8,18301,0,0,0,L,1151911521,1,122.68,124.49,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1406976347,72263.00
08/02/2014 06:45,2,0.098,ALERT,214.87,324.92,60.012,1406976304,"274151322000087","019011112586793",24.97,14.00,0,297.26,326.42,2.5,0.5,0.000,203592.6,203592.6,18336,0,0,0,L,1151911521,1,122.46,124.49,0100,13,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1406976349,72264.00
08/02/2014 06:45,2,0.080,ALERT,214.87,333.93,60.017,1406976304,"274151322000088","019011112586793",23.78,14.70,0,298.17,337.54,1.9,0.0,0.000,207169.0,207169.0,18319,0,0,0,L,1151911521,1,122.91,124.04,0100,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1406976350,72265.00
08/02/2014 06:45,2,0.084,ALERT,215.09,337.54,60.012,1406976304,"274151322000095","019011112586793",25.15,13.70,0,299.67,338.14,2.1,0.2,0.000,219843.1,219843.1,18371,0,0,0,L,1151911521,1,122.91,124.04,0100,12,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1406976352,72266.00
08/02/2014 06:45,2,0.057,ALERT,215.77,354.97,59.985,1406976304,"274151322000068","019011112586793",29.46,15.30,0,297.87,392.25,1.7,0.0,0.040,151488.1,151488.1,18820,0,0,0,L,1151911521,1,122.91,124.72,0002,14,0,0,0,0,0,0,147,1036,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1406976354,72267.00
08/02/2014 06:45,2,0.088,ALERT,214.64,337.24,60.017,1406976304,"274151322000054","019011112586793",25.45,15.00,0,298.17,342.05,2.3,0.3,0.000,211415.2,211415.2,18453,0,0,0,L,1151911521,1,122.68,124.04,0100,14,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1406976356,72268.00
08/02/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406976304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,41905.000000012,41905.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406977174,72269.00
08/02/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406976304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,35673.800000012,35673.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406977174,72270.00
08/02/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406976304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,35917.4,35917.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406977174,72271.00
08/02/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406976304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,33660.299999964,33660.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406977174,72272.00
08/02/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406976304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,39228.900000011,39228.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406977174,72273.00
08/02/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406976304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,36211.7,36211.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406977174,72274.00
08/02/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406976304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,39901.7,39901.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406977174,72275.00
08/02/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406976304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,45429.1,45429.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406977174,72276.00
08/02/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406976304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,44410,44410,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406977174,72277.00
08/02/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406976304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,39435.800000001,39435.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406977174,72278.00
08/02/2014 07:00,2,0.176,ACTIVE,215.32,339.65,60.028,1406977204,"274151322000083","019011112586793",26.64,15.50,0,298.77,342.35,4.8,2.7,0.013,213512.4,213512.4,18403,0,0,0,L,1151911521,1,122.46,124.27,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406977239,72279.00
08/02/2014 07:00,2,0.178,ACTIVE,215.77,339.04,60.017,1406977204,"274151322000076","019011112586793",27.77,16.30,0,298.47,350.77,5.0,2.9,0.022,221906.8,221906.8,18384,0,0,0,L,1151911521,1,122.91,124.49,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406977239,72280.00
08/02/2014 07:00,2,0.104,ALERT,215.32,338.74,60.017,1406977204,"274151322000094","019011112586793",30.14,15.00,0,297.57,397.35,3.2,1.1,0.013,153389.3,153389.3,18764,0,0,0,L,1151911521,1,122.46,124.49,0002,11,0,0,0,0,0,0,35,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406977241,72281.00
08/02/2014 07:00,2,0.199,ACTIVE,215.09,337.84,60.043,1406977204,"274151322000052","019011112586793",27.31,16.30,0,298.17,348.06,5.5,3.4,0.013,214343.3,214343.3,18346,0,0,0,L,1151911521,1,122.23,124.27,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406977242,72282.00
08/02/2014 07:00,2,0.184,ACTIVE,215.54,338.44,60.012,1406977204,"274151322000085","019011112586793",26.66,15.50,0,299.07,344.15,5.0,2.9,0.018,213421.1,213421.1,18303,0,0,0,L,1151911521,1,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406977243,72283.00
08/02/2014 07:00,2,0.188,ACTIVE,215.32,338.44,60.017,1406977204,"274151322000087","019011112586793",25.84,15.50,0,298.17,342.65,4.9,2.8,0.013,203593.0,203593.0,18338,0,0,0,L,1151911521,1,122.91,124.27,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406977244,72284.00
08/02/2014 07:00,2,0.162,ACTIVE,214.41,339.04,60.012,1406977204,"274151322000088","019011112586793",26.00,16.00,0,298.47,345.66,4.3,2.2,0.018,207169.2,207169.2,18321,0,0,0,L,1151911521,1,123.36,123.59,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406977245,72285.00
08/02/2014 07:00,2,0.166,ACTIVE,215.09,338.74,60.017,1406977204,"274151322000095","019011112586793",27.17,15.30,0,299.67,342.35,4.6,2.5,0.018,219843.4,219843.4,18373,0,0,0,L,1151911521,1,123.36,123.81,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406977246,72286.00
08/02/2014 07:00,2,0.123,ALERT,215.54,339.65,60.012,1406977204,"274151322000068","019011112586793",30.42,16.70,0,297.87,397.35,3.8,1.7,0.009,151488.3,151488.3,18822,0,0,0,L,1151911521,1,123.36,124.49,0002,14,0,0,0,0,0,0,30,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406977248,72287.00
08/02/2014 07:00,2,0.178,ACTIVE,214.87,338.44,60.012,1406977204,"274151322000054","019011112586793",26.82,16.70,0,298.47,341.75,4.8,2.8,0.009,211415.6,211415.6,18455,0,0,0,L,1151911521,1,122.91,123.81,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406977249,72288.00
08/02/2014 07:00,1,0.001,ACTIVE_NO_POWER,214.0,373.45,60.03,1406977204,"033051125000118","019011112586793",43.07,13,0.000,293.13,440.48,0.0,0.0,0.000,45429.1,45429.2,33,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406977273,72289.00
08/02/2014 07:00,1,0.020,ACTIVE_NO_POWER,214.1,348.58,60.03,1406977204,"033051125000150","019011112586793",43.09,13,0.000,302.88,439.93,0.8,0.0,0.000,44410,44410.199999988,34,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406977305,72290.00
08/02/2014 07:00,1,0.047,ALERT,213.4,301.33,60.03,1406977204,"040051121000097","019011112586793",28.95,13,0.000,300.40,306.55,1.3,0.0,0.000,39901.7,39901.7,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406977662,72291.00
08/02/2014 07:00,1,0.013,ALERT,214.5,301.23,60.03,1406977204,"040051121000195","019011112586793",27.56,12,0.000,300.82,306.97,0.3,0.0,0.000,39435.800000001,39435.800000001,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406977673,72292.00
08/02/2014 07:00,1,0.060,ALERT,214.5,301.75,60.03,1406977204,"040051121000068","019011112586793",25.92,11,0.000,301.07,307.29,1.5,0.0,0.000,36211.7,36211.7,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406977745,72293.00
08/02/2014 07:00,1,0.052,ALERT,214.0,305.46,60.00,1406977204,"040051121000185","019011112586793",27.46,12,0.000,301.24,307.53,1.4,0.0,0.000,41905.000000012,41905.2,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406977758,72294.00
08/02/2014 07:00,1,0.024,ALERT,214.1,357.91,60.00,1406977204,"033051125000132","019011112586793",38.86,13,0.000,357.03,358.23,0.9,0.0,0.000,35917.4,35918.1,58,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406977788,72295.00
08/02/2014 07:00,1,0.013,ALERT,213.7,400.71,60.00,1406977204,"033051125000135","019011112586793",38.79,14,0.000,399.19,401.04,0.5,0.0,0.000,33660.299999964,33660.599999964,56,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406977801,72296.00
08/02/2014 07:00,1,0.131,ALERT,213.5,300.74,60.00,1406977204,"040051121000095","019011112586793",25.65,13,0.000,300.34,306.86,3.3,0.0,0.000,35673.800000012,35673.900000036,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406977828,72297.00
08/02/2014 07:00,1,0.078,ALERT,213.8,306.05,60.03,1406977204,"040051121000116","019011112586793",28.81,12,0.000,301.87,307.71,2.2,0.0,0.000,39228.900000011,39228.900000011,4,0,0,0,L,2361,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406977890,72298.00
08/02/2014 07:15,1,0.048,ACTIVE_NO_POWER,213.1,415.58,60.00,1406978104,"040051121000097","019011112586793",29.34,14,0.000,300.17,440.90,1.4,0.0,0.000,39901.7,39901.7,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406978106,72299.00
08/02/2014 07:15,1,0.022,ACTIVE_NO_POWER,213.8,389.38,60.03,1406978104,"033051125000132","019011112586793",39.20,14,0.000,388.73,389.81,0.8,0.0,0.000,35918.1,35918.3,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406978112,72300.00
08/02/2014 07:15,1,0.013,ACTIVE_NO_POWER,213.2,398.75,60.00,1406978104,"033051125000135","019011112586793",39.15,15,0.000,320.37,440.18,0.5,0.0,0.000,33660.599999964,33660.699999964,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406978115,72301.00
08/02/2014 07:15,1,0.079,ACTIVE_NO_POWER,213.1,301.91,60.03,1406978104,"040051121000116","019011112586793",29.02,13,0.000,301.52,308.01,2.2,0.0,0.000,39228.900000011,39228.900000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406978116,72302.00
08/02/2014 07:15,1,0.153,ACTIVE_NO_POWER,213.2,428.43,60.00,1406978104,"033051125000118","019011112586793",37.95,14,0.000,317.10,442.56,5.7,0.0,0.000,45429.2,45429.6,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406978120,72303.00
08/02/2014 07:15,1,0.180,ACTIVE_NO_POWER,213.6,390.91,60.03,1406978104,"033051125000150","019011112586793",36.46,14,0.000,318.09,442.22,6.5,0.0,0.000,44410.199999988,44410.5,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406978122,72304.00
08/02/2014 07:15,2,0.266,ACTIVE,213.96,337.84,59.996,1406978104,"274151322000083","019011112586793",27.67,16.30,0,334.24,342.35,7.4,5.2,0.035,213513.3,213513.3,18404,0,0,0,L,1151911521,1,122.23,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406978129,72305.00
08/02/2014 07:15,2,0.275,ACTIVE,214.41,338.44,59.990,1406978104,"274151322000076","019011112586793",27.71,17.30,0,335.44,342.65,7.7,5.5,0.040,221907.9,221907.9,18385,0,0,0,L,1151911521,1,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406978130,72306.00
08/02/2014 07:15,2,0.166,ACTIVE,213.74,364.29,60.001,1406978104,"274151322000094","019011112586793",33.89,16.00,0,335.44,366.10,5.7,3.6,0.027,153389.8,153389.8,18766,0,0,0,L,1151911521,1,122.01,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406978131,72307.00
08/02/2014 07:15,2,0.293,ACTIVE,213.74,335.74,59.996,1406978104,"274151322000052","019011112586793",27.79,17.30,0,333.63,342.35,8.3,6.1,0.031,214344.5,214344.5,18347,0,0,0,L,1151911521,1,121.78,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406978132,72308.00
08/02/2014 07:15,2,0.279,ACTIVE,213.96,337.54,60.006,1406978104,"274151322000085","019011112586793",27.49,16.30,0,335.14,342.65,7.8,5.6,0.031,213422.1,213422.1,18304,0,0,0,L,1151911521,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406978133,72309.00
08/02/2014 07:15,2,0.277,ACTIVE,214.19,336.94,59.990,1406978104,"274151322000087","019011112586793",26.94,16.70,0,333.93,342.35,7.6,5.4,0.027,203594.0,203594.0,18339,0,0,0,L,1151911521,1,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406978134,72310.00
08/02/2014 07:15,2,0.258,ACTIVE,213.51,337.24,59.985,1406978104,"274151322000088","019011112586793",26.94,17.00,0,333.63,342.05,7.0,4.9,0.035,207170.1,207170.1,18322,0,0,0,L,1151911521,1,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406978135,72311.00
08/02/2014 07:15,2,0.258,ACTIVE,213.96,336.94,60.001,1406978104,"274151322000095","019011112586793",27.67,16.00,0,334.24,341.45,7.2,5.1,0.027,219844.3,219844.3,18374,0,0,0,L,1151911521,1,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406978136,72312.00
08/02/2014 07:15,2,0.184,ACTIVE,214.41,371.21,59.990,1406978104,"274151322000068","019011112586793",34.91,17.80,0,336.34,374.81,6.5,4.4,0.022,151489.0,151489.0,18824,0,0,0,L,1151911521,1,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406978137,72313.00
08/02/2014 07:15,2,0.271,ACTIVE,213.96,337.24,59.996,1406978104,"274151322000054","019011112586793",27.75,17.50,0,333.63,341.75,7.6,5.4,0.035,211416.6,211416.6,18456,0,0,0,L,1151911521,1,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406978138,72314.00
08/02/2014 07:15,1,0.131,ALERT,213.4,383.39,60.03,1406978104,"040051121000095","019011112586793",26.04,13,0.000,382.92,399.03,3.4,0.0,0.000,35673.900000036,35673.900000036,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406978141,72315.00
08/02/2014 07:15,1,0.059,ALERT,213.6,326.89,60.03,1406978104,"040051121000068","019011112586793",26.40,12,0.000,326.24,335.94,1.5,0.0,0.000,36211.7,36211.7,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406978144,72316.00
08/02/2014 07:15,1,0.052,ALERT,213.2,391.16,60.03,1406978104,"040051121000185","019011112586793",28.01,13,0.000,391.00,403.40,1.4,0.0,0.000,41905.2,41905.2,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406978147,72317.00
08/02/2014 07:15,1,0.012,ALERT,213.3,413.53,60.03,1406978104,"040051121000195","019011112586793",28.18,13,0.000,412.95,425.85,0.3,0.0,0.000,39435.800000001,39435.800000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406978150,72318.00
08/02/2014 07:30,1,0.385,ALERT,211.9,370.13,60.03,1406979005,"040051121000097","019011112586793",23.36,16,0.135,300.44,441.84,8.9,13.9,0.000,39901.7,39902.1,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406979009,72319.00
08/02/2014 07:30,1,0.450,ACTIVE_NO_POWER,212.1,388.70,60.03,1406979005,"040051121000095","019011112586793",22.53,15,0.000,300.10,437.84,10.0,0.0,0.000,35673.900000036,35674.400000036,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406979010,72320.00
08/02/2014 07:30,1,0.217,ACTIVE,212.6,337.55,60.03,1406979005,"033051125000132","019011112586793",34.68,15,0.144,317.34,441.02,7.5,13.6,0.041,35918.3,35919.1,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406979012,72321.00
08/02/2014 07:30,1,0.203,ACTIVE_NO_POWER,212.6,387.64,60.00,1406979005,"033051125000135","019011112586793",35.09,16,0.000,313.57,441.29,7.0,0.0,0.133,33660.699999964,33661.599999964,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406979013,72322.00
08/02/2014 07:30,1,0.341,ACTIVE,212.3,366.86,60.03,1406979005,"040051121000116","019011112586793",25.11,15,0.099,301.37,439.20,8.4,8.6,0.000,39228.900000011,39229.300000011,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406979014,72323.00
08/02/2014 07:30,1,0.347,ACTIVE_NO_POWER,212.6,395.97,60.00,1406979005,"040051121000068","019011112586793",22.32,14,0.000,300.05,440.55,7.6,0.0,0.000,36211.7,36212,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406979016,72324.00
08/02/2014 07:30,1,0.232,ACTIVE_NO_POWER,212.0,394.74,60.00,1406979005,"033051125000118","019011112586793",39.02,15,0.000,314.26,445.41,9.0,0.0,0.000,45429.6,45430.8,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406979017,72325.00
08/02/2014 07:30,1,0.288,ACTIVE,212.8,393.98,60.03,1406979005,"033051125000150","019011112586793",39.13,15,0.123,310.46,445.57,11.2,9.6,0.000,44410.5,44411.900000036,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406979019,72326.00
08/02/2014 07:30,1,0.291,ACTIVE_NO_POWER,212.5,421.90,60.03,1406979005,"040051121000185","019011112586793",24.18,15,0.000,301.00,440.33,6.8,0.0,0.000,41905.2,41905.300000024,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406979020,72327.00
08/02/2014 07:30,1,0.119,ACTIVE_NO_POWER,212.8,391.69,60.00,1406979005,"040051121000195","019011112586793",28.00,15,0.000,302.52,439.72,3.3,0.0,0.000,39435.800000001,39435.800000001,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406979021,72328.00
08/02/2014 07:30,2,0.387,ACTIVE,213.74,339.95,60.001,1406979005,"274151322000083","019011112586793",29.26,17.30,0,333.63,343.25,11.5,9.1,0.066,213515.1,213515.1,18405,0,0,0,L,1151911521,1,121.78,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406979022,72329.00
08/02/2014 07:30,2,0.412,ACTIVE,213.96,339.34,59.996,1406979005,"274151322000076","019011112586793",29.48,18.00,0,334.54,343.85,12.3,10.0,0.075,221909.7,221909.7,18386,0,0,0,L,1151911521,1,122.01,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406979023,72330.00
08/02/2014 07:30,2,0.262,ACTIVE,213.51,406.67,59.996,1406979005,"274151322000094","019011112586793",38.33,18.00,0,334.84,428.31,10.2,7.9,0.049,153391.2,153391.2,18767,0,0,0,L,1151911521,1,121.55,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406979024,72331.00
08/02/2014 07:30,2,0.488,ACTIVE,213.29,340.55,59.990,1406979005,"274151322000052","019011112586793",28.73,18.00,0,333.33,344.45,14.2,11.8,0.080,214346.6,214346.6,18348,0,0,0,L,1151911521,1,121.33,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406979025,72332.00
08/02/2014 07:30,2,0.463,ACTIVE,213.74,339.65,60.022,1406979005,"274151322000085","019011112586793",28.78,17.30,0,333.93,344.45,13.6,11.2,0.080,213424.1,213424.1,18305,0,0,0,L,1151911521,1,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406979026,72333.00
08/02/2014 07:30,2,0.414,ACTIVE,213.74,339.95,59.996,1406979005,"274151322000087","019011112586793",28.82,17.50,0,333.33,343.55,12.1,9.8,0.075,203595.8,203595.8,18340,0,0,0,L,1151911521,1,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406979027,72334.00
08/02/2014 07:30,2,0.432,ACTIVE,213.29,338.44,60.006,1406979005,"274151322000088","019011112586793",28.80,17.80,0,333.03,343.55,12.6,10.2,0.062,207171.9,207171.9,18323,0,0,0,L,1151911521,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406979028,72335.00
08/02/2014 07:30,2,0.371,ACTIVE,213.51,338.74,59.996,1406979005,"274151322000095","019011112586793",28.82,17.00,0,333.33,342.65,10.8,8.5,0.057,219846.0,219846.0,18375,0,0,0,L,1151911521,1,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406979029,72336.00
08/02/2014 07:30,2,0.281,ACTIVE,214.19,407.87,59.985,1406979005,"274151322000068","019011112586793",38.45,19.80,0,336.04,421.70,10.8,8.5,0.053,151490.6,151490.6,18825,0,0,0,L,1151911521,1,122.23,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406979030,72337.00
08/02/2014 07:30,2,0.443,ACTIVE,213.29,339.65,59.964,1406979005,"274151322000054","019011112586793",29.16,18.30,0,332.73,343.55,13.1,10.8,0.071,211418.5,211418.5,18457,0,0,0,L,1151911521,1,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406979031,72338.00
08/02/2014 07:45,1,0.535,ACTIVE,212.7,346.27,60.03,1406979904,"040051121000097","019011112586793",26.31,17,0.000,313.23,442.47,14.0,11.5,0.235,39902.1,39904,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406979906,72339.00
08/02/2014 07:45,1,0.660,ACTIVE_NO_POWER,212.2,414.28,60.03,1406979904,"040051121000095","019011112586793",22.80,16,0.017,309.83,437.25,14.9,0.0,0.000,35674.400000036,35676.100000024,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406979908,72340.00
08/02/2014 07:45,1,0.295,ACTIVE,213.0,334.35,60.00,1406979904,"033051125000132","019011112586793",35.33,16,0.152,317.89,441.21,10.4,11.8,0.162,35919.1,35920.6,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406979909,72341.00
08/02/2014 07:45,1,0.303,ACTIVE,212.5,406.67,60.03,1406979904,"033051125000135","019011112586793",36.93,17,0.000,314.42,442.63,11.1,0.7,0.000,33661.599999964,33663.099999964,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406979910,72342.00
08/02/2014 07:45,1,0.444,ACTIVE_NO_POWER,212.4,394.28,60.00,1406979904,"040051121000116","019011112586793",25.52,15,0.000,311.56,440.21,11.2,0.0,0.000,39229.300000011,39230.500000011,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406979911,72343.00
