ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2014 07:45,1,0.507,ACTIVE_NO_POWER,213.2,325.66,60.00,1406979904,"040051121000068","019011112586793",23.18,15,0.141,315.95,441.12,11.7,0.0,0.244,36212,36213.3,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406979913,72344.00
08/02/2014 07:45,1,0.317,ACTIVE,212.9,356.01,60.03,1406979904,"033051125000118","019011112586793",39.47,17,0.149,313.79,445.85,12.4,11.8,0.041,45430.8,45432.7,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406979914,72345.00
08/02/2014 07:45,1,0.447,ACTIVE,213.2,326.49,60.03,1406979904,"033051125000150","019011112586793",39.70,17,0.153,311.80,441.28,17.6,20.6,0.246,44411.900000036,44414.600000024,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406979915,72346.00
08/02/2014 07:45,1,0.363,ACTIVE_NO_POWER,212.9,394.35,60.03,1406979904,"040051121000185","019011112586793",25.54,16,0.000,314.62,441.99,9.1,0.0,0.000,41905.300000024,41906.399999988,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406979917,72347.00
08/02/2014 07:45,1,0.394,ACTIVE,212.8,379.36,60.00,1406979904,"040051121000195","019011112586793",23.67,16,0.140,319.29,441.80,9.3,13.0,0.000,39435.800000001,39436.600000001,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406979918,72348.00
08/02/2014 07:45,2,0.578,ACTIVE,213.51,342.35,59.996,1406979904,"274151322000083","019011112586793",30.30,18.00,0,333.63,346.56,17.8,15.3,0.119,213517.8,213517.8,18406,0,0,0,L,1151911521,1,121.78,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406979919,72349.00
08/02/2014 07:45,2,0.635,ACTIVE,214.41,342.35,59.990,1406979904,"274151322000076","019011112586793",30.02,19.30,0,334.54,347.46,19.4,16.8,0.119,221913.0,221913.0,18387,0,0,0,L,1151911521,1,122.01,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406979920,72350.00
08/02/2014 07:45,2,0.424,ACTIVE,213.96,409.38,59.996,1406979904,"274151322000094","019011112586793",38.33,19.80,0,335.14,433.72,16.6,14.1,0.102,153393.6,153393.6,18768,0,0,0,L,1151911521,1,122.01,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406979921,72351.00
08/02/2014 07:45,2,0.746,ACTIVE,213.51,343.85,59.964,1406979904,"274151322000052","019011112586793",29.14,19.30,0,330.03,348.66,22.1,19.4,0.141,214350.5,214350.5,18349,0,0,0,L,1151911521,1,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406979922,72352.00
08/02/2014 07:45,2,0.730,ACTIVE,213.74,341.75,59.996,1406979904,"274151322000085","019011112586793",29.28,18.00,0,332.43,348.36,21.6,19.0,0.137,213427.7,213427.7,18306,0,0,0,L,1151911521,1,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406979923,72353.00
08/02/2014 07:45,2,0.629,ACTIVE,213.51,342.35,59.996,1406979904,"274151322000087","019011112586793",29.34,18.30,0,333.33,348.06,18.7,16.1,0.115,203598.8,203598.8,18341,0,0,0,L,1151911521,1,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406979924,72354.00
08/02/2014 07:45,2,0.674,ACTIVE,213.29,339.04,59.996,1406979904,"274151322000088","019011112586793",29.28,19.00,0,331.23,347.46,20.0,17.4,0.128,207175.3,207175.3,18324,0,0,0,L,1151911521,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406979925,72355.00
08/02/2014 07:45,2,0.547,ACTIVE,213.96,342.05,59.996,1406979904,"274151322000095","019011112586793",30.14,18.00,0,333.33,345.66,16.6,14.1,0.106,219848.5,219848.5,18376,0,0,0,L,1151911521,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406979926,72356.00
08/02/2014 07:45,2,0.438,ACTIVE,214.64,409.98,59.996,1406979904,"274151322000068","019011112586793",38.49,21.50,0,336.04,434.33,17.2,14.6,0.093,151493.4,151493.4,18826,0,0,0,L,1151911521,1,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406979927,72357.00
08/02/2014 07:45,2,0.695,ACTIVE,213.51,342.95,59.996,1406979904,"274151322000054","019011112586793",29.52,19.50,0,330.93,348.06,20.8,18.1,0.133,211422.1,211422.1,18458,0,0,0,L,1151911521,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406979928,72358.00
08/02/2014 08:00,1,0.846,ACTIVE,212.0,433.37,60.03,1406980803,"040051121000097","019011112586793",26.66,18,0.138,312.17,441.46,22.4,13.8,0.002,39904,39907.7,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406980806,72359.00
08/02/2014 08:00,1,0.957,ACTIVE,212.3,351.17,60.03,1406980803,"040051121000095","019011112586793",23.35,18,0.176,310.65,437.84,22.2,12.9,0.107,35676.100000024,35679.199999988,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406980807,72360.00
08/02/2014 08:00,1,0.602,ACTIVE,212.9,393.36,60.03,1406980803,"033051125000132","019011112586793",35.58,17,0.177,315.78,441.64,21.3,25.4,0.192,35920.6,35923.9,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406980808,72361.00
08/02/2014 08:00,1,0.505,ACTIVE,212.3,411.23,60.03,1406980803,"033051125000135","019011112586793",37.00,18,0.145,315.40,441.54,18.6,13.9,0.004,33663.099999964,33665.999999964,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406980810,72362.00
08/02/2014 08:00,1,0.866,ACTIVE,212.4,366.63,60.03,1406980803,"040051121000116","019011112586793",26.56,17,0.176,310.64,440.21,22.9,16.5,0.162,39230.500000011,39233.700000011,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406980811,72363.00
08/02/2014 08:00,1,0.924,ACTIVE,212.6,416.79,60.03,1406980803,"040051121000068","019011112586793",23.70,17,0.173,315.84,440.03,21.7,14.6,0.007,36213.3,36216.7,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406980813,72364.00
08/02/2014 08:00,1,0.675,ACTIVE,212.4,373.89,60.03,1406980803,"033051125000118","019011112586793",39.96,18,0.206,309.39,446.92,26.8,35.2,0.086,45432.7,45437.1,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406980814,72365.00
08/02/2014 08:00,1,0.674,ACTIVE,212.6,406.41,60.03,1406980803,"033051125000150","019011112586793",40.43,18,0.163,313.85,442.41,27.1,13.4,0.028,44414.600000024,44419.199999988,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406980815,72366.00
08/02/2014 08:00,1,0.535,ACTIVE_NO_POWER,212.6,430.26,60.03,1406980803,"040051121000185","019011112586793",27.35,18,0.000,316.87,442.28,14.5,0.0,0.000,41906.399999988,41908.2,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406980817,72367.00
08/02/2014 08:00,1,0.729,ACTIVE,212.5,396.40,60.03,1406980803,"040051121000195","019011112586793",26.52,17,0.158,316.08,441.11,19.2,13.8,0.012,39436.600000001,39439.400000001,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406980818,72368.00
08/02/2014 08:00,2,0.992,ACTIVE,214.41,344.15,60.017,1406980803,"274151322000083","019011112586793",29.54,19.50,0,331.83,352.87,29.7,26.7,0.203,213523.1,213523.1,18407,0,0,0,L,1151911521,1,122.01,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406980819,72369.00
08/02/2014 08:00,2,0.980,ACTIVE,214.64,345.96,60.017,1406980803,"274151322000076","019011112586793",30.22,20.70,0,332.13,353.17,30.0,27.0,0.199,221918.4,221918.4,18388,0,0,0,L,1151911521,1,122.01,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406980820,72370.00
08/02/2014 08:00,2,0.629,ACTIVE,214.41,423.50,60.017,1406980803,"274151322000094","019011112586793",39.64,21.50,0,332.73,436.43,25.4,22.6,0.168,153398.1,153398.1,18769,0,0,0,L,1151911521,1,121.55,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406980821,72371.00
08/02/2014 08:00,2,1.082,ACTIVE,214.19,345.36,60.033,1406980803,"274151322000052","019011112586793",29.34,20.70,0,329.73,354.07,32.1,29.0,0.212,214356.4,214356.4,18350,0,0,0,L,1151911521,1,121.33,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406980822,72372.00
08/02/2014 08:00,2,1.072,ACTIVE,214.19,345.96,60.017,1406980803,"274151322000085","019011112586793",29.48,19.50,0,330.93,354.37,31.9,28.9,0.208,213433.6,213433.6,18307,0,0,0,L,1151911521,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406980823,72373.00
08/02/2014 08:00,2,0.953,ACTIVE,214.19,345.06,60.012,1406980803,"274151322000087","019011112586793",29.32,19.50,0,331.83,352.27,28.3,25.4,0.181,203603.9,203603.9,18342,0,0,0,L,1151911521,1,122.01,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406980824,72374.00
08/02/2014 08:00,2,1.002,ACTIVE,213.96,342.65,60.017,1406980803,"274151322000088","019011112586793",29.54,20.00,0,329.73,353.17,30.0,27.0,0.194,207180.8,207180.8,18325,0,0,0,L,1151911521,1,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406980825,72375.00
08/02/2014 08:00,2,0.900,ACTIVE,213.96,344.76,60.001,1406980803,"274151322000095","019011112586793",29.80,19.30,0,331.83,351.37,27.2,24.3,0.177,219853.2,219853.2,18377,0,0,0,L,1151911521,1,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406980826,72376.00
08/02/2014 08:00,2,0.656,ACTIVE,214.87,414.79,60.017,1406980803,"274151322000068","019011112586793",38.72,23.30,0,332.43,435.23,25.7,22.9,0.164,151498.0,151498.0,18827,0,0,0,L,1151911521,1,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406980827,72377.00
08/02/2014 08:00,2,1.029,ACTIVE,214.41,346.26,60.017,1406980803,"274151322000054","019011112586793",29.60,20.70,0,329.73,353.47,30.9,27.9,0.208,211427.7,211427.7,18459,0,0,0,L,1151911521,1,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406980828,72378.00
08/02/2014 08:15,1,1.237,ACTIVE,213.0,357.72,60.03,1406981705,"040051121000097","019011112586793",26.59,19,0.201,315.11,443.41,32.7,25.5,0.183,39907.7,39913.4,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406981707,72379.00
08/02/2014 08:15,1,1.358,ACTIVE,212.6,342.37,60.03,1406981705,"040051121000095","019011112586793",23.28,19,0.218,309.76,438.60,31.4,35.1,0.276,35679.199999988,35684.600000024,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406981708,72380.00
08/02/2014 08:15,1,0.881,ACTIVE,212.9,328.23,60.00,1406981705,"033051125000132","019011112586793",32.32,19,0.219,314.65,441.45,28.3,23.7,0.303,35923.9,35929.1,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406981710,72381.00
08/02/2014 08:15,1,0.766,ACTIVE,213.3,354.95,60.00,1406981705,"033051125000135","019011112586793",36.40,19,0.211,314.58,442.33,27.7,24.3,0.174,33665.999999964,33670.899999964,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406981711,72382.00
08/02/2014 08:15,1,1.244,ACTIVE,213.1,340.74,60.03,1406981705,"040051121000116","019011112586793",26.54,18,0.240,308.73,441.93,32.8,29.0,0.208,39233.700000011,39239.300000011,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406981713,72383.00
08/02/2014 08:15,1,1.294,ACTIVE,213.0,362.57,60.03,1406981705,"040051121000068","019011112586793",24.41,18,0.216,315.09,442.15,31.4,23.7,0.204,36216.7,36222.2,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406981714,72384.00
08/02/2014 08:15,1,0.951,ACTIVE,212.6,324.17,60.00,1406981705,"033051125000118","019011112586793",40.26,19,0.242,314.99,444.15,38.1,39.8,0.293,45437.1,45444.5,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406981715,72385.00
08/02/2014 08:15,1,0.961,ACTIVE,213.6,397.35,60.00,1406981705,"033051125000150","019011112586793",40.11,19,0.236,313.82,444.91,38.3,40.3,0.079,44419.199999988,44426.400000036,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406981716,72386.00
08/02/2014 08:15,1,0.845,ACTIVE,213.3,370.52,60.03,1406981705,"040051121000185","019011112586793",27.52,19,0.159,313.64,440.93,23.1,18.1,0.179,41908.2,41911.7,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406981718,72387.00
08/02/2014 08:15,1,1.091,ACTIVE,213.2,424.87,60.00,1406981705,"040051121000195","019011112586793",26.69,18,0.178,317.10,441.95,29.0,15.5,0.021,39439.400000001,39444.400000001,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406981719,72388.00
08/02/2014 08:15,2,1.379,ACTIVE,214.41,343.85,60.001,1406981705,"274151322000083","019011112586793",29.46,21.00,0,333.63,359.78,41.1,37.8,0.292,213531.1,213531.1,18408,0,0,0,L,1151911521,1,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406981720,72389.00
08/02/2014 08:15,2,1.443,ACTIVE,215.32,352.87,60.006,1406981705,"274151322000076","019011112586793",30.12,22.30,0,334.84,361.29,44.0,40.5,0.301,221926.7,221926.7,18389,0,0,0,L,1151911521,1,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406981721,72390.00
08/02/2014 08:15,2,0.883,ACTIVE,214.87,432.22,60.006,1406981705,"274151322000094","019011112586793",40.12,23.00,0,333.03,441.84,35.7,32.6,0.243,153405.0,153405.0,18770,0,0,0,L,1151911521,1,122.01,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406981722,72391.00
08/02/2014 08:15,2,1.453,ACTIVE,214.64,345.36,60.006,1406981705,"274151322000052","019011112586793",29.80,22.30,0,333.33,360.99,43.9,40.4,0.292,214365.1,214365.1,18351,0,0,0,L,1151911521,1,121.78,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406981723,72392.00
08/02/2014 08:15,2,1.463,ACTIVE,214.87,348.96,59.996,1406981705,"274151322000085","019011112586793",29.60,21.00,0,333.93,360.99,43.9,40.4,0.283,213442.2,213442.2,18308,0,0,0,L,1151911521,1,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406981724,72393.00
08/02/2014 08:15,2,1.332,ACTIVE,214.87,344.76,60.001,1406981705,"274151322000087","019011112586793",29.22,21.30,0,333.63,359.18,39.4,36.1,0.265,203611.6,203611.6,18343,0,0,0,L,1151911521,1,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406981725,72394.00
08/02/2014 08:15,2,1.402,ACTIVE,214.41,352.27,59.975,1406981705,"274151322000088","019011112586793",29.50,21.80,0,333.63,360.08,41.9,38.5,0.274,207188.9,207188.9,18326,0,0,0,L,1151911521,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406981726,72395.00
08/02/2014 08:15,2,1.359,ACTIVE,214.41,345.36,60.001,1406981705,"274151322000095","019011112586793",29.88,21.00,0,333.93,359.48,41.1,37.8,0.270,219860.9,219860.9,18378,0,0,0,L,1151911521,1,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406981726,72396.00
08/02/2014 08:15,2,0.910,ACTIVE,215.09,419.00,59.996,1406981705,"274151322000068","019011112586793",39.38,25.00,0,333.33,450.86,36.0,32.9,0.230,151505.0,151505.0,18828,0,0,0,L,1151911521,1,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406981728,72397.00
08/02/2014 08:15,2,1.430,ACTIVE,214.41,347.76,59.996,1406981705,"274151322000054","019011112586793",29.56,22.30,0,333.03,360.69,42.8,39.4,0.292,211436.1,211436.1,18460,0,0,0,L,1151911521,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406981729,72398.00
08/02/2014 08:30,1,1.658,ACTIVE,213.5,421.88,60.00,1406982604,"040051121000097","019011112586793",27.04,21,0.274,316.65,443.40,44.6,46.6,0.099,39913.4,39922.1,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406982607,72399.00
08/02/2014 08:30,1,1.774,ACTIVE,213.4,324.56,60.00,1406982604,"040051121000095","019011112586793",23.91,20,0.257,312.13,440.59,42.2,42.3,0.309,35684.600000024,35692.300000012,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406982608,72400.00
08/02/2014 08:30,1,1.155,ACTIVE,214.1,386.65,60.03,1406982604,"033051125000132","019011112586793",33.85,20,0.230,313.95,442.25,38.9,39.2,0.099,35929.1,35936.4,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406982609,72401.00
08/02/2014 08:30,1,1.077,ACTIVE,213.5,410.28,60.00,1406982604,"033051125000135","019011112586793",35.96,21,0.230,313.96,444.83,38.5,30.3,0.088,33670.899999964,33678.299999964,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406982611,72402.00
08/02/2014 08:30,1,1.675,ACTIVE,213.1,336.81,60.03,1406982604,"040051121000116","019011112586793",26.73,19,0.276,314.74,442.18,44.5,45.2,0.348,39239.300000011,39247.800000011,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406982612,72403.00
08/02/2014 08:30,1,1.772,ACTIVE,213.7,383.36,60.03,1406982604,"040051121000068","019011112586793",24.19,20,0.260,317.60,442.58,42.6,33.0,0.180,36222.2,36230.3,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406982613,72404.00
08/02/2014 08:30,1,1.271,ACTIVE,213.5,443.51,60.03,1406982604,"033051125000118","019011112586793",40.40,20,0.326,306.06,447.55,51.1,43.7,0.116,45444.5,45454.6,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406982614,72405.00
08/02/2014 08:30,1,1.290,ACTIVE,213.7,346.78,60.00,1406982604,"033051125000150","019011112586793",39.98,20,0.334,306.24,448.55,51.3,41.1,0.390,44426.400000036,44436.600000024,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406982616,72406.00
08/02/2014 08:30,1,1.237,ACTIVE,213.8,343.97,60.03,1406982604,"040051121000185","019011112586793",27.60,20,0.206,315.99,443.03,33.9,33.9,0.194,41911.7,41917.600000036,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406982617,72407.00
08/02/2014 08:30,1,1.526,ACTIVE,213.8,369.19,60.03,1406982604,"040051121000195","019011112586793",26.99,20,0.259,316.48,443.73,41.0,41.7,0.189,39444.400000001,39452.100000001,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406982618,72408.00
08/02/2014 08:30,2,1.754,ACTIVE,214.19,344.76,60.006,1406982604,"274151322000083","019011112586793",30.06,22.50,0,333.03,366.10,53.4,49.6,0.380,213542.0,213542.0,18409,0,0,0,L,1151911521,1,122.23,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406982619,72409.00
08/02/2014 08:30,2,1.920,ACTIVE,215.32,349.86,60.001,1406982604,"274151322000076","019011112586793",30.45,24.00,0,334.54,369.40,59.1,55.1,0.407,221938.7,221938.7,18390,0,0,0,L,1151911521,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406982620,72410.00
08/02/2014 08:30,2,1.201,ACTIVE,214.19,427.11,60.006,1406982604,"274151322000094","019011112586793",40.06,24.50,0,334.24,456.27,48.6,45.0,0.327,153414.6,153414.6,18771,0,0,0,L,1151911521,1,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406982621,72411.00
08/02/2014 08:30,2,1.883,ACTIVE,214.64,347.46,60.006,1406982604,"274151322000052","019011112586793",29.82,24.00,0,333.33,368.20,56.9,52.9,0.389,214376.7,214376.7,18352,0,0,0,L,1151911521,1,122.01,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406982623,72412.00
08/02/2014 08:30,2,1.887,ACTIVE,214.64,353.77,59.975,1406982604,"274151322000085","019011112586793",29.68,22.30,0,333.63,368.20,56.8,52.9,0.393,213453.8,213453.8,18309,0,0,0,L,1151911521,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406982624,72413.00
08/02/2014 08:30,2,1.736,ACTIVE,214.41,351.37,60.001,1406982604,"274151322000087","019011112586793",29.46,23.00,0,333.33,365.80,51.9,48.1,0.354,203622.0,203622.0,18344,0,0,0,L,1151911521,1,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406982624,72414.00
08/02/2014 08:30,2,1.832,ACTIVE,214.19,350.47,60.006,1406982604,"274151322000088","019011112586793",29.74,23.30,0,333.33,367.90,55.2,51.4,0.362,207200.1,207200.1,18327,0,0,0,L,1151911521,1,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406982625,72415.00
08/02/2014 08:30,2,1.846,ACTIVE,214.87,351.37,60.022,1406982604,"274151322000095","019011112586793",30.04,22.50,0,333.03,367.30,56.2,52.3,0.376,219872.1,219872.1,18379,0,0,0,L,1151911521,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406982627,72416.00
08/02/2014 08:30,2,1.223,ACTIVE,215.09,418.09,60.001,1406982604,"274151322000068","019011112586793",39.16,26.50,0,335.74,455.67,48.7,45.1,0.318,151514.7,151514.7,18829,0,0,0,L,1151911521,1,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406982627,72417.00
08/02/2014 08:30,2,1.869,ACTIVE,214.41,347.16,59.980,1406982604,"274151322000054","019011112586793",29.58,24.00,0,333.03,368.20,56.0,52.2,0.376,211447.5,211447.5,18461,0,0,0,L,1151911521,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406982628,72418.00
08/02/2014 08:45,1,2.053,ACTIVE,214.0,416.02,60.07,1406983504,"040051121000097","019011112586793",26.88,23,0.301,298.80,448.63,54.9,37.2,0.082,39922.1,39933.5,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406983506,72419.00
08/02/2014 08:45,1,2.144,ACTIVE,213.2,416.88,60.07,1406983504,"040051121000095","019011112586793",23.99,23,0.302,312.10,439.85,51.2,41.4,0.131,35692.300000012,35702.600000024,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406983507,72420.00
08/02/2014 08:45,1,1.363,ACTIVE,214.1,398.87,60.03,1406983504,"033051125000132","019011112586793",35.63,22,0.310,313.98,434.46,48.3,49.4,0.166,35936.4,35946,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406983509,72421.00
08/02/2014 08:45,1,1.352,ACTIVE,213.9,432.63,60.07,1406983504,"033051125000135","019011112586793",35.42,23,0.285,313.74,443.08,47.6,37.6,0.102,33678.299999964,33688.299999964,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406983510,72422.00
08/02/2014 08:45,1,2.047,ACTIVE,213.8,343.34,60.07,1406983504,"040051121000116","019011112586793",26.92,20,0.332,302.03,447.26,54.8,50.4,0.386,39247.800000011,39258.900000011,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406983511,72423.00
08/02/2014 08:45,1,2.161,ACTIVE,213.4,403.46,60.07,1406983504,"040051121000068","019011112586793",24.22,22,0.262,304.88,446.84,52.0,40.0,0.211,36230.3,36241,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406983513,72424.00
08/02/2014 08:45,1,1.647,ACTIVE,213.8,391.37,60.03,1406983504,"033051125000118","019011112586793",33.26,22,0.319,299.19,449.69,54.5,46.7,0.126,45454.6,45467,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406983514,72425.00
08/02/2014 08:45,1,1.653,ACTIVE,213.1,382.55,60.03,1406983504,"033051125000150","019011112586793",32.96,22,0.341,300.51,450.73,54.2,60.5,0.138,44436.600000024,44449,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406983515,72426.00
08/02/2014 08:45,1,1.637,ACTIVE,213.5,419.42,60.07,1406983504,"040051121000185","019011112586793",27.43,23,0.274,314.27,443.54,44.7,37.2,0.119,41917.600000036,41926.2,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406983516,72427.00
08/02/2014 08:45,1,1.954,ACTIVE,213.5,395.41,60.07,1406983504,"040051121000195","019011112586793",26.70,22,0.292,303.92,447.84,51.9,39.5,0.231,39452.100000001,39462.600000001,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406983518,72428.00
08/02/2014 08:45,2,2.160,ACTIVE,214.64,356.78,60.038,1406983504,"274151322000083","019011112586793",29.48,24.30,0,334.54,372.71,64.5,60.3,0.464,213555.8,213555.8,18410,0,0,0,L,1151911521,1,122.01,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406983519,72429.00
08/02/2014 08:45,2,2.367,ACTIVE,215.77,355.58,60.043,1406983504,"274151322000076","019011112586793",30.04,26.00,0,335.74,376.62,72.0,67.6,0.504,221954.0,221954.0,18391,0,0,0,L,1151911521,1,122.46,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406983520,72430.00
08/02/2014 08:45,2,1.494,ACTIVE,215.32,425.61,60.043,1406983504,"274151322000094","019011112586793",39.58,26.50,0,397.66,459.27,59.7,55.7,0.415,153427.0,153427.0,18772,0,0,0,L,1151911521,1,122.23,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406983520,72431.00
08/02/2014 08:45,2,2.285,ACTIVE,215.32,360.69,60.070,1406983504,"274151322000052","019011112586793",29.56,26.00,0,334.24,374.51,68.3,64.0,0.460,214391.3,214391.3,18353,0,0,0,L,1151911521,1,122.01,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406983522,72432.00
08/02/2014 08:45,2,2.283,ACTIVE,215.54,352.87,60.043,1406983504,"274151322000085","019011112586793",29.56,24.00,0,335.14,374.81,68.3,64.0,0.468,213468.4,213468.4,18310,0,0,0,L,1151911521,1,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406983523,72433.00
08/02/2014 08:45,2,2.172,ACTIVE,214.87,357.68,60.043,1406983504,"274151322000087","019011112586793",28.77,25.30,0,334.54,372.41,63.3,59.2,0.429,203635.4,203635.4,18345,0,0,0,L,1151911521,1,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406983524,72434.00
08/02/2014 08:45,2,2.232,ACTIVE,215.09,360.69,60.038,1406983504,"274151322000088","019011112586793",29.58,25.00,0,334.54,374.21,66.9,62.6,0.455,207214.3,207214.3,18328,0,0,0,L,1151911521,1,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406983525,72435.00
08/02/2014 08:45,2,2.314,ACTIVE,215.09,354.67,60.028,1406983504,"274151322000095","019011112586793",29.52,24.50,0,334.54,374.51,69.2,64.9,0.455,219886.7,219886.7,18380,0,0,0,L,1151911521,1,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406983526,72436.00
08/02/2014 08:45,2,1.492,ACTIVE,215.77,429.82,60.043,1406983504,"274151322000068","019011112586793",39.24,28.50,0,401.56,458.67,59.2,55.2,0.393,151527.1,151527.1,18830,0,0,0,L,1151911521,1,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406983527,72437.00
08/02/2014 08:45,2,2.258,ACTIVE,215.32,360.08,60.059,1406983504,"274151322000054","019011112586793",29.62,25.80,0,334.24,375.11,67.7,63.5,0.464,211461.9,211461.9,18462,0,0,0,L,1151911521,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406983528,72438.00
08/02/2014 09:00,1,2.817,ACTIVE,214.1,307.48,60.03,1406984403,"040051121000097","019011112586793",20.64,25,0.362,296.82,451.56,57.8,57.5,0.356,39933.5,39947.1,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406984406,72439.00
08/02/2014 09:00,1,2.943,ACTIVE,213.1,385.09,60.00,1406984403,"040051121000095","019011112586793",19.29,25,0.305,297.39,446.63,56.5,51.8,0.132,35702.600000024,35715.199999988,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406984407,72440.00
08/02/2014 09:00,1,1.810,ACTIVE,213.7,321.31,60.03,1406984403,"033051125000132","019011112586793",32.99,24,0.364,297.86,448.50,59.4,59.4,0.385,35946,35957.7,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406984408,72441.00
08/02/2014 09:00,1,1.820,ACTIVE,214.0,313.04,60.03,1406984403,"033051125000135","019011112586793",30.21,25,0.328,297.15,451.12,54.7,62.6,0.341,33688.299999964,33700.299999964,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406984410,72442.00
08/02/2014 09:00,1,2.817,ACTIVE,213.2,406.39,60.03,1406984403,"040051121000116","019011112586793",21.38,23,0.287,296.14,448.70,59.9,40.2,0.279,39258.900000011,39271.900000011,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406984411,72443.00
08/02/2014 09:00,1,2.922,ACTIVE,213.5,415.30,60.03,1406984403,"040051121000068","019011112586793",20.43,24,0.301,299.27,448.17,59.4,51.9,0.101,36241,36253.8,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406984413,72444.00
08/02/2014 09:00,1,2.099,ACTIVE,213.0,415.92,60.03,1406984403,"033051125000118","019011112586793",26.99,24,0.295,298.18,449.25,56.4,42.7,0.151,45467,45479.5,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406984414,72445.00
08/02/2014 09:00,1,2.105,ACTIVE,213.7,431.78,60.03,1406984403,"033051125000150","019011112586793",27.04,24,0.272,299.04,450.43,56.6,39.4,0.083,44449,44461.400000036,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406984415,72446.00
08/02/2014 09:00,1,2.276,ACTIVE,213.3,331.75,60.03,1406984403,"040051121000185","019011112586793",24.35,25,0.326,298.25,448.48,55.1,58.6,0.356,41926.2,41937.600000036,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406984416,72447.00
08/02/2014 09:00,1,2.679,ACTIVE,213.2,339.65,60.03,1406984403,"040051121000195","019011112586793",20.42,24,0.312,299.53,448.85,54.4,55.4,0.362,39462.600000001,39475.000000001,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406984418,72448.00
08/02/2014 09:00,2,2.699,ACTIVE,214.64,361.29,60.006,1406984403,"274151322000083","019011112586793",29.10,26.50,0,333.63,378.42,79.5,74.8,0.575,213572.4,213572.4,18411,0,0,0,L,1151911521,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406984419,72449.00
08/02/2014 09:00,2,3.020,ACTIVE,215.32,345.36,60.012,1406984403,"274151322000076","019011112586793",29.34,31.30,0,335.44,381.42,89.8,84.7,0.345,221972.7,221972.7,18392,0,0,0,L,1151911521,1,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406984420,72450.00
08/02/2014 09:00,2,1.703,ACTIVE,214.87,451.76,60.012,1406984403,"274151322000094","019011112586793",41.21,29.00,0,396.75,463.18,71.5,67.1,0.499,153442.3,153442.3,18773,0,0,0,L,1151911521,1,122.01,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406984420,72451.00
08/02/2014 09:00,2,2.840,ACTIVE,214.64,347.76,60.012,1406984403,"274151322000052","019011112586793",29.12,29.50,0,333.93,379.62,83.7,78.9,0.323,214408.8,214408.8,18354,0,0,0,L,1151911521,1,121.78,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406984421,72452.00
08/02/2014 09:00,2,2.811,ACTIVE,215.09,352.87,60.012,1406984403,"274151322000085","019011112586793",29.42,26.30,0,324.92,386.23,83.7,78.9,0.314,213485.9,213485.9,18311,0,0,0,L,1151911521,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406984422,72453.00
08/02/2014 09:00,2,2.756,ACTIVE,214.87,349.26,60.006,1406984403,"274151322000087","019011112586793",28.33,27.80,0,332.43,382.93,79.0,74.3,0.548,203651.8,203651.8,18346,0,0,0,L,1151911521,1,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406984423,72454.00
08/02/2014 09:00,2,2.795,ACTIVE,214.41,351.97,59.985,1406984403,"274151322000088","019011112586793",29.08,28.00,0,334.24,379.62,82.2,77.4,0.305,207231.5,207231.5,18329,0,0,0,L,1151911521,1,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406984424,72455.00
08/02/2014 09:00,2,2.936,ACTIVE,214.41,351.07,60.012,1406984403,"274151322000095","019011112586793",29.24,28.50,0,315.30,391.64,86.9,82.0,0.323,219904.7,219904.7,18381,0,0,0,L,1151911521,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406984425,72456.00
08/02/2014 09:00,2,1.904,ACTIVE,215.54,416.89,60.017,1406984403,"274151322000068","019011112586793",38.63,30.50,0,392.85,461.68,74.5,69.9,0.508,151542.4,151542.4,18831,0,0,0,L,1151911521,1,122.68,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406984426,72457.00
08/02/2014 09:00,2,2.807,ACTIVE,214.64,351.37,59.990,1406984403,"274151322000054","019011112586793",29.26,28.50,0,333.93,379.92,83.2,78.4,0.318,211479.3,211479.3,18463,0,0,0,L,1151911521,1,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406984427,72458.00
08/02/2014 09:15,1,2.900,ACTIVE,213.6,336.88,60.00,1406985304,"040051121000097","019011112586793",26.17,26,0.334,296.85,450.40,75.5,71.3,0.360,39947.1,39963.8,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406985307,72459.00
08/02/2014 09:15,1,3.207,ACTIVE,213.9,335.63,59.96,1406985304,"040051121000095","019011112586793",17.79,26,0.274,296.54,447.00,56.7,42.3,0.374,35715.199999988,35727.900000036,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406985308,72460.00
08/02/2014 09:15,1,1.948,ACTIVE,213.9,384.12,60.00,1406985304,"033051125000132","019011112586793",33.24,25,0.309,296.50,446.96,64.4,55.8,0.376,35957.7,35971.7,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406985309,72461.00
08/02/2014 09:15,1,1.992,ACTIVE,213.6,341.27,60.00,1406985304,"033051125000135","019011112586793",27.94,26,0.271,299.44,451.28,55.3,41.5,0.399,33700.299999964,33712.999999964,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406985310,72462.00
08/02/2014 09:15,1,2.905,ACTIVE,213.2,333.47,60.00,1406985304,"040051121000116","019011112586793",26.02,24,0.332,294.86,450.50,75.2,70.4,0.357,39271.900000011,39288.300000011,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406985312,72463.00
08/02/2014 09:15,1,3.014,ACTIVE,213.3,335.04,60.00,1406985304,"040051121000068","019011112586793",23.61,25,0.312,298.51,450.79,70.8,66.6,0.341,36253.8,36268.5,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406985313,72464.00
08/02/2014 09:15,1,2.291,ACTIVE,213.6,304.99,60.00,1406985304,"033051125000118","019011112586793",26.85,25,0.373,296.24,443.56,61.2,66.3,0.386,45479.5,45492.9,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406985314,72465.00
08/02/2014 09:15,1,2.291,ACTIVE,213.5,306.17,60.00,1406985304,"033051125000150","019011112586793",26.86,25,0.390,295.37,445.36,61.2,58.9,0.387,44461.400000036,44475,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406985316,72466.00
08/02/2014 09:15,1,2.657,ACTIVE,213.8,353.70,60.00,1406985304,"040051121000185","019011112586793",20.84,26,0.301,299.94,449.09,55.1,61.7,0.225,41937.600000036,41950.2,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406985317,72467.00
08/02/2014 09:15,1,2.854,ACTIVE,213.2,339.30,60.03,1406985304,"040051121000195","019011112586793",25.93,25,0.327,298.67,451.52,73.6,69.6,0.350,39475.000000001,39487.800000001,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406985318,72468.00
08/02/2014 09:15,2,2.947,ACTIVE,214.87,349.86,59.980,1406985304,"274151322000083","019011112586793",28.88,32.00,0,333.33,379.02,86.2,81.3,0.345,213591.5,213591.5,18412,0,0,0,L,1151911521,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406985319,72469.00
08/02/2014 09:15,2,3.270,ACTIVE,215.77,355.58,59.985,1406985304,"274151322000076","019011112586793",29.26,33.30,0,334.84,365.19,96.9,91.6,0.376,221994.3,221994.3,18393,0,0,0,L,1151911521,1,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406985320,72470.00
08/02/2014 09:15,2,2.082,ACTIVE,215.09,418.09,59.964,1406985304,"274151322000094","019011112586793",38.37,32.20,0,391.34,463.78,81.5,76.7,0.314,153460.1,153460.1,18774,0,0,0,L,1151911521,1,122.46,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406985321,72471.00
08/02/2014 09:15,2,3.068,ACTIVE,215.32,353.17,59.985,1406985304,"274151322000052","019011112586793",28.90,33.50,0,333.63,363.09,89.8,84.7,0.345,214428.9,214428.9,18355,0,0,0,L,1151911521,1,122.46,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406985322,72472.00
08/02/2014 09:15,2,3.082,ACTIVE,215.32,348.36,59.990,1406985304,"274151322000085","019011112586793",28.77,30.00,0,334.24,363.39,89.8,84.7,0.336,213506.0,213506.0,18312,0,0,0,L,1151911521,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406985323,72473.00
08/02/2014 09:15,2,3.006,ACTIVE,215.32,352.27,59.980,1406985304,"274151322000087","019011112586793",27.99,33.80,0,328.52,379.02,85.2,80.3,0.327,203670.7,203670.7,18347,0,0,0,L,1151911521,1,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406985324,72474.00
08/02/2014 09:15,2,3.064,ACTIVE,214.87,352.57,59.985,1406985304,"274151322000088","019011112586793",28.55,31.30,0,333.63,362.79,88.5,83.5,0.331,207251.2,207251.2,18330,0,0,0,L,1151911521,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406985325,72475.00
08/02/2014 09:15,2,3.225,ACTIVE,215.09,352.57,59.985,1406985304,"274151322000095","019011112586793",28.78,32.20,0,333.63,363.39,94.0,88.8,0.354,219925.6,219925.6,18382,0,0,0,L,1151911521,1,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406985326,72476.00
08/02/2014 09:15,2,2.033,ACTIVE,216.00,425.01,59.985,1406985304,"274151322000068","019011112586793",39.28,33.50,0,394.95,464.38,81.3,76.5,0.309,151560.2,151560.2,18832,0,0,0,L,1151911521,1,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406985327,72477.00
08/02/2014 09:15,2,3.088,ACTIVE,215.32,354.07,59.996,1406985304,"274151322000054","019011112586793",28.57,32.80,0,333.63,363.69,89.3,84.3,0.340,211499.2,211499.2,18464,0,0,0,L,1151911521,1,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406985328,72478.00
08/02/2014 09:30,1,3.175,ACTIVE,214.5,337.03,60.00,1406986204,"040051121000097","019011112586793",26.17,28,0.368,304.40,353.18,82.6,78.5,0.389,39963.8,39982.5,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406986207,72479.00
08/02/2014 09:30,1,3.242,ACTIVE,213.9,342.26,60.03,1406986204,"040051121000095","019011112586793",23.61,28,0.334,296.77,448.26,76.2,71.2,0.356,35727.900000036,35744.800000012,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406986208,72480.00
08/02/2014 09:30,1,2.069,ACTIVE,214.3,326.41,60.03,1406986204,"033051125000132","019011112586793",35.00,27,0.314,286.28,449.17,72.0,67.3,0.343,35971.7,35987.8,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406986209,72481.00
08/02/2014 09:30,1,2.205,ACTIVE,214.4,351.84,60.03,1406986204,"033051125000135","019011112586793",26.91,28,0.300,291.01,451.06,59.0,44.5,0.421,33712.999999964,33726.199999964,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406986210,72482.00
08/02/2014 09:30,1,3.197,ACTIVE,214.2,336.45,60.00,1406986204,"040051121000116","019011112586793",26.00,25,0.365,304.03,352.65,82.7,77.9,0.388,39288.300000011,39306.800000011,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406986212,72483.00
08/02/2014 09:30,1,3.305,ACTIVE,214.5,325.80,60.03,1406986204,"040051121000068","019011112586793",23.58,26,0.342,305.32,351.79,77.5,73.2,0.370,36268.5,36285.8,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406986213,72484.00
08/02/2014 09:30,1,2.411,ACTIVE,214.7,339.84,60.00,1406986204,"033051125000118","019011112586793",39.04,27,0.421,289.44,450.19,93.7,90.0,0.435,45492.9,45510.900000036,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406986214,72485.00
08/02/2014 09:30,1,2.410,ACTIVE,214.8,333.50,60.00,1406986204,"033051125000150","019011112586793",38.95,27,0.419,288.18,451.89,93.4,89.8,0.437,44475,44493.199999988,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406986216,72486.00
08/02/2014 09:30,1,2.946,ACTIVE,214.6,332.77,60.00,1406986204,"040051121000185","019011112586793",26.27,28,0.341,290.99,450.84,77.0,72.9,0.364,41950.2,41964.800000024,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406986217,72487.00
08/02/2014 09:30,1,3.216,ACTIVE,214.4,345.20,60.03,1406986204,"040051121000195","019011112586793",25.61,27,0.363,304.10,352.93,81.9,77.6,0.387,39487.800000001,39506.200000001,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406986218,72488.00
08/02/2014 09:30,2,3.287,ACTIVE,216.22,357.08,59.996,1406986204,"274151322000083","019011112586793",28.51,34.30,0,322.21,365.49,94.8,89.6,0.384,213613.0,213613.0,18413,0,0,0,L,1151911521,1,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406986219,72489.00
08/02/2014 09:30,2,3.578,ACTIVE,217.13,357.98,59.985,1406986204,"274151322000076","019011112586793",29.14,36.80,0,322.51,368.20,105.6,100.0,0.407,222018.4,222018.4,18394,0,0,0,L,1151911521,1,123.59,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406986220,72490.00
08/02/2014 09:30,2,2.258,ACTIVE,216.45,416.89,60.001,1406986204,"274151322000094","019011112586793",38.82,36.50,0,394.65,444.85,89.0,84.0,0.336,153480.1,153480.1,18775,0,0,0,L,1151911521,1,123.14,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406986221,72491.00
