ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2014 09:30,2,3.402,ACTIVE,216.45,348.96,59.996,1406986204,"274151322000052","019011112586793",28.45,36.50,0,322.81,367.00,98.0,92.6,0.367,214451.2,214451.2,18356,0,0,0,L,1151911521,1,123.14,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406986222,72492.00
08/02/2014 09:30,2,3.375,ACTIVE,216.45,356.48,59.969,1406986204,"274151322000085","019011112586793",28.69,32.60,0,323.11,366.40,98.1,92.7,0.380,213528.3,213528.3,18313,0,0,0,L,1151911521,1,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406986223,72493.00
08/02/2014 09:30,2,3.344,ACTIVE,216.45,357.68,59.996,1406986204,"274151322000087","019011112586793",27.45,37.80,0,322.81,365.19,93.0,87.8,0.349,203691.9,203691.9,18348,0,0,0,L,1151911521,1,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406986224,72494.00
08/02/2014 09:30,2,3.369,ACTIVE,216.22,357.08,59.996,1406986204,"274151322000088","019011112586793",28.25,34.30,0,321.61,367.00,96.3,91.1,0.362,207273.2,207273.2,18331,0,0,0,L,1151911521,1,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406986225,72495.00
08/02/2014 09:30,2,3.494,ACTIVE,216.22,343.55,59.996,1406986204,"274151322000095","019011112586793",29.06,35.00,0,321.61,367.60,102.8,97.3,0.384,219949.1,219949.1,18383,0,0,0,L,1151911521,1,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406986226,72496.00
08/02/2014 09:30,2,2.268,ACTIVE,216.90,415.69,60.001,1406986204,"274151322000068","019011112586793",38.59,37.80,0,396.45,444.24,88.7,83.7,0.331,151580.3,151580.3,18833,0,0,0,L,1151911521,1,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406986227,72497.00
08/02/2014 09:30,2,3.402,ACTIVE,216.22,351.37,60.001,1406986204,"274151322000054","019011112586793",28.33,35.60,0,321.61,366.70,97.5,92.2,0.380,211521.4,211521.4,18465,0,0,0,L,1151911521,1,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406986228,72498.00
08/02/2014 09:45,1,3.791,ACTIVE,214.9,327.86,60.03,1406987104,"040051121000097","019011112586793",26.01,29,0.437,316.05,359.41,98.1,93.4,0.453,39982.5,40003.2,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406987106,72499.00
08/02/2014 09:45,1,3.886,ACTIVE,214.5,324.15,60.00,1406987104,"040051121000095","019011112586793",23.26,30,0.397,315.68,354.76,89.9,84.7,0.415,35744.800000012,35763.5,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406987107,72500.00
08/02/2014 09:45,1,2.494,ACTIVE,215.0,345.70,60.00,1406987104,"033051125000132","019011112586793",34.37,28,0.376,317.53,355.62,85.3,80.5,0.398,35987.8,36005.5,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406987109,72501.00
08/02/2014 09:45,1,2.458,ACTIVE,214.8,349.97,60.00,1406987104,"033051125000135","019011112586793",34.21,30,0.374,297.44,452.63,83.7,80.0,0.395,33726.199999964,33741.899999964,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406987110,72502.00
08/02/2014 09:45,1,3.841,ACTIVE,214.5,353.80,60.03,1406987104,"040051121000116","019011112586793",25.54,26,0.433,314.52,358.29,97.6,92.4,0.452,39306.800000011,39327.200000011,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406987111,72503.00
08/02/2014 09:45,1,3.926,ACTIVE,214.6,342.27,60.03,1406987104,"040051121000068","019011112586793",23.40,28,0.406,315.78,355.67,91.4,87.0,0.425,36285.8,36305.2,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406987113,72504.00
08/02/2014 09:45,1,2.837,ACTIVE,214.5,331.45,60.00,1406987104,"033051125000118","019011112586793",39.28,28,0.498,313.80,362.72,110.9,106.1,0.511,45510.900000036,45534.5,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406987114,72505.00
08/02/2014 09:45,1,2.821,ACTIVE,214.8,328.63,60.03,1406987104,"033051125000150","019011112586793",39.32,29,0.498,313.47,362.98,110.4,106.5,0.505,44493.199999988,44516.800000012,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406987115,72506.00
08/02/2014 09:45,1,3.558,ACTIVE,215.2,343.28,60.03,1406987104,"040051121000185","019011112586793",26.09,30,0.411,316.87,356.93,92.4,88.2,0.428,41964.800000024,41984.100000036,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406987117,72507.00
08/02/2014 09:45,1,3.833,ACTIVE,214.5,350.19,60.03,1406987104,"040051121000195","019011112586793",25.63,29,0.435,316.15,357.06,97.7,93.0,0.452,39506.200000001,39526.600000001,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406987118,72508.00
08/02/2014 09:45,2,3.912,ACTIVE,217.35,360.38,60.006,1406987104,"274151322000083","019011112586793",28.39,36.50,0,333.63,369.40,112.4,106.6,0.451,213636.7,213636.7,18414,0,0,0,L,1151911521,1,123.36,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406987119,72509.00
08/02/2014 09:45,2,4.270,ACTIVE,218.03,352.57,60.006,1406987104,"274151322000076","019011112586793",28.80,39.00,0,333.93,373.01,124.6,118.4,0.477,222044.7,222044.7,18395,0,0,0,L,1151911521,1,123.81,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406987120,72510.00
08/02/2014 09:45,2,2.744,ACTIVE,217.35,409.98,60.012,1406987104,"274151322000094","019011112586793",37.75,39.30,0,394.95,441.54,105.5,99.9,0.407,153502.1,153502.1,18776,0,0,0,L,1151911521,1,123.36,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406987121,72511.00
08/02/2014 09:45,2,4.047,ACTIVE,217.35,360.08,60.006,1406987104,"274151322000052","019011112586793",28.27,39.30,0,333.93,370.60,115.7,109.8,0.442,214475.6,214475.6,18357,0,0,0,L,1151911521,1,123.36,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406987122,72512.00
08/02/2014 09:45,2,4.047,ACTIVE,217.58,357.38,60.033,1406987104,"274151322000085","019011112586793",28.33,35.20,0,333.93,370.90,116.0,110.0,0.438,213552.8,213552.8,18314,0,0,0,L,1151911521,1,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406987123,72513.00
08/02/2014 09:45,2,3.955,ACTIVE,217.35,356.48,60.022,1406987104,"274151322000087","019011112586793",27.29,42.00,0,333.93,369.10,109.4,103.6,0.415,203715.0,203715.0,18349,0,0,0,L,1151911521,1,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406987124,72514.00
08/02/2014 09:45,2,4.006,ACTIVE,217.13,358.88,60.006,1406987104,"274151322000088","019011112586793",28.13,37.00,0,333.93,370.30,114.1,108.2,0.429,207297.2,207297.2,18332,0,0,0,L,1151911521,1,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406987124,72515.00
08/02/2014 09:45,2,4.197,ACTIVE,217.35,358.88,60.028,1406987104,"274151322000095","019011112586793",28.67,37.50,0,333.93,371.81,121.8,115.7,0.455,219974.8,219974.8,18384,0,0,0,L,1151911521,1,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406987125,72516.00
08/02/2014 09:45,2,2.658,ACTIVE,218.03,419.60,60.006,1406987104,"274151322000068","019011112586793",39.04,40.20,0,395.55,444.85,105.1,99.5,0.393,151602.4,151602.4,18834,0,0,0,L,1151911521,1,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406987126,72517.00
08/02/2014 09:45,2,4.045,ACTIVE,217.35,355.88,60.006,1406987104,"274151322000054","019011112586793",28.19,38.60,0,333.93,370.60,115.4,109.5,0.438,211545.7,211545.7,18466,0,0,0,L,1151911521,1,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406987127,72518.00
08/02/2014 10:00,1,3.912,ACTIVE,216.3,351.20,60.00,1406988004,"040051121000097","019011112586793",25.86,31,0.447,316.12,362.03,100.6,96.1,0.461,40003.2,40026.3,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406988007,72519.00
08/02/2014 10:00,1,4.026,ACTIVE,216.1,344.65,60.03,1406988004,"040051121000095","019011112586793",23.03,31,0.405,317.24,357.05,92.2,87.1,0.423,35763.5,35784.5,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406988008,72520.00
08/02/2014 10:00,1,2.587,ACTIVE,215.9,325.60,60.03,1406988004,"033051125000132","019011112586793",34.09,30,0.384,317.10,356.61,87.7,82.7,0.406,36005.5,36025.4,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406988009,72521.00
08/02/2014 10:00,1,2.542,ACTIVE,216.3,329.93,60.00,1406988004,"033051125000135","019011112586793",34.15,31,0.384,316.59,357.38,86.3,82.9,0.403,33741.899999964,33761.599999964,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406988010,72522.00
08/02/2014 10:00,1,3.945,ACTIVE,215.3,334.16,60.03,1406988004,"040051121000116","019011112586793",25.67,28,0.447,316.13,360.36,100.7,95.8,0.463,39327.200000011,39350.000000011,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406988012,72523.00
08/02/2014 10:00,1,4.097,ACTIVE,216.3,351.99,60.00,1406988004,"040051121000068","019011112586793",23.16,29,0.417,317.13,359.33,94.4,89.9,0.438,36305.2,36326.5,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406988013,72524.00
08/02/2014 10:00,1,2.976,ACTIVE,215.9,336.81,60.00,1406988004,"033051125000118","019011112586793",38.79,30,0.514,314.39,364.43,114.8,110.2,0.519,45534.5,45560.600000024,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406988014,72525.00
08/02/2014 10:00,1,2.951,ACTIVE,215.8,325.13,60.03,1406988004,"033051125000150","019011112586793",39.04,30,0.514,314.82,364.37,114.6,110.4,0.525,44516.800000012,44542.900000036,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406988016,72526.00
08/02/2014 10:00,1,3.806,ACTIVE,216.1,325.14,60.00,1406988004,"040051121000185","019011112586793",25.69,32,0.431,317.71,359.78,97.3,93.0,0.446,41984.100000036,42005.9,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406988017,72527.00
08/02/2014 10:00,1,4.048,ACTIVE,215.7,353.70,60.00,1406988004,"040051121000195","019011112586793",25.33,31,0.454,316.00,360.26,102.0,97.5,0.466,39526.600000001,39549.600000001,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406988018,72528.00
08/02/2014 10:00,2,4.027,ACTIVE,218.03,351.97,60.017,1406988004,"274151322000083","019011112586793",28.33,38.60,0,333.93,371.81,115.5,109.6,0.455,213663.0,213663.0,18415,0,0,0,L,1151911521,1,123.81,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406988019,72529.00
08/02/2014 10:00,2,4.385,ACTIVE,218.93,351.37,60.012,1406988004,"274151322000076","019011112586793",28.77,41.30,0,338.14,376.92,127.7,121.3,0.486,222074.0,222074.0,18396,0,0,0,L,1151911521,1,124.27,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406988020,72530.00
08/02/2014 10:00,2,2.748,ACTIVE,218.48,414.49,60.033,1406988004,"274151322000094","019011112586793",38.63,41.50,0,394.95,441.84,107.5,101.8,0.415,153526.7,153526.7,18777,0,0,0,L,1151911521,1,123.81,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406988021,72531.00
08/02/2014 10:00,2,4.154,ACTIVE,218.26,356.48,60.012,1406988004,"274151322000052","019011112586793",28.19,41.50,0,334.54,372.41,118.6,112.6,0.451,214502.8,214502.8,18358,0,0,0,L,1151911521,1,124.04,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406988022,72532.00
08/02/2014 10:00,2,4.145,ACTIVE,218.26,350.47,60.017,1406988004,"274151322000085","019011112586793",28.47,37.80,0,337.54,374.81,119.5,113.4,0.446,213580.0,213580.0,18315,0,0,0,L,1151911521,1,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406988023,72533.00
08/02/2014 10:00,2,4.062,ACTIVE,218.48,348.66,60.006,1406988004,"274151322000087","019011112586793",27.14,45.50,0,335.44,371.21,111.6,105.8,0.420,203740.5,203740.5,18350,0,0,0,L,1151911521,1,124.27,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406988024,72534.00
08/02/2014 10:00,2,4.166,ACTIVE,218.03,348.66,60.012,1406988004,"274151322000088","019011112586793",27.83,39.00,0,334.24,375.11,117.3,111.3,0.433,207324.0,207324.0,18333,0,0,0,L,1151911521,1,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406988025,72535.00
08/02/2014 10:00,2,4.307,ACTIVE,218.26,360.38,60.028,1406988004,"274151322000095","019011112586793",28.61,40.20,0,333.93,376.92,124.8,118.6,0.455,220003.4,220003.4,18385,0,0,0,L,1151911521,1,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406988026,72536.00
08/02/2014 10:00,2,2.801,ACTIVE,219.16,410.88,60.006,1406988004,"274151322000068","019011112586793",38.01,41.80,0,394.05,441.54,108.2,102.6,0.407,151627.0,151627.0,18835,0,0,0,L,1151911521,1,124.49,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406988028,72537.00
08/02/2014 10:00,2,4.164,ACTIVE,218.48,347.16,60.017,1406988004,"274151322000054","019011112586793",28.07,40.80,0,334.24,372.71,118.4,112.4,0.446,211572.8,211572.8,18467,0,0,0,L,1151911521,1,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406988029,72538.00
08/02/2014 10:15,1,3.887,ACTIVE,215.9,354.19,60.00,1406988904,"040051121000097","019011112586793",25.42,32,0.436,316.75,364.51,98.3,94.1,0.450,40026.3,40051.5,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406988906,72539.00
08/02/2014 10:15,1,3.946,ALERT,215.8,348.57,60.00,1406988904,"040051121000095","019011112586793",22.97,32,0.395,318.15,360.38,90.2,85.1,0.413,35784.5,35807.300000012,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1406988908,72540.00
08/02/2014 10:15,1,2.539,ACTIVE,216.0,352.21,60.00,1406988904,"033051125000132","019011112586793",34.05,31,0.376,318.23,359.79,86.0,81.1,0.398,36025.4,36047.1,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406988909,72541.00
08/02/2014 10:15,1,2.520,ACTIVE,216.3,350.40,60.00,1406988904,"033051125000135","019011112586793",33.85,32,0.377,319.13,360.02,84.9,81.3,0.395,33761.599999964,33783.399999964,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406988910,72542.00
08/02/2014 10:15,1,3.960,ACTIVE,215.5,334.63,60.00,1406988904,"040051121000116","019011112586793",25.22,29,0.438,314.58,362.72,99.4,94.3,0.454,39350.000000011,39375.000000011,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406988912,72543.00
08/02/2014 10:15,1,4.051,ACTIVE,216.2,350.35,60.00,1406988904,"040051121000068","019011112586793",22.96,30,0.410,318.58,361.69,92.5,88.3,0.427,36326.5,36349.9,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406988913,72544.00
08/02/2014 10:15,1,2.934,ACTIVE,215.3,330.22,60.00,1406988904,"033051125000118","019011112586793",38.73,31,0.506,315.95,368.87,113.1,108.3,0.510,45560.600000024,45589.400000036,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406988914,72545.00
08/02/2014 10:15,1,2.942,ACTIVE,215.9,326.96,60.00,1406988904,"033051125000150","019011112586793",38.50,32,0.505,315.79,369.10,112.7,108.8,0.515,44542.900000036,44571.699999988,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406988916,72546.00
08/02/2014 10:15,1,3.835,ACTIVE,215.8,334.63,60.00,1406988904,"040051121000185","019011112586793",25.40,33,0.430,318.50,362.62,96.9,92.6,0.450,42005.9,42030.3,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406988917,72547.00
08/02/2014 10:15,1,4.021,ACTIVE,214.9,330.73,59.96,1406988904,"040051121000195","019011112586793",25.11,32,0.446,318.19,363.87,100.4,95.5,0.463,39549.600000001,39574.700000001,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406988918,72548.00
08/02/2014 10:15,2,4.000,ACTIVE,217.80,353.47,59.975,1406988904,"274151322000083","019011112586793",27.93,41.00,0,334.54,378.72,113.1,107.2,0.451,213691.9,213691.9,18416,0,0,0,L,1151911521,1,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406988919,72549.00
08/02/2014 10:15,2,4.311,ACTIVE,218.71,348.06,59.985,1406988904,"274151322000076","019011112586793",28.47,43.40,0,338.44,382.33,124.3,118.0,0.482,222105.9,222105.9,18397,0,0,0,L,1151911521,1,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406988920,72550.00
08/02/2014 10:15,2,2.656,ACTIVE,218.26,415.69,59.980,1406988904,"274151322000094","019011112586793",38.86,43.40,0,390.14,440.94,102.9,97.4,0.393,153553.7,153553.7,18778,0,0,0,L,1151911521,1,124.04,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406988921,72551.00
08/02/2014 10:15,2,4.127,ACTIVE,217.58,347.76,59.996,1406988904,"274151322000052","019011112586793",27.75,44.00,0,336.04,379.92,115.9,109.9,0.442,214532.4,214532.4,18359,0,0,0,L,1151911521,1,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406988922,72552.00
08/02/2014 10:15,2,4.123,ACTIVE,218.26,348.96,60.012,1406988904,"274151322000085","019011112586793",27.83,39.00,0,337.54,379.62,116.3,110.3,0.438,213609.9,213609.9,18316,0,0,0,L,1151911521,1,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406988923,72553.00
08/02/2014 10:15,2,4.041,ACTIVE,218.03,348.06,59.964,1406988904,"274151322000087","019011112586793",26.44,49.30,0,335.74,378.42,108.3,102.6,0.415,203768.3,203768.3,18351,0,0,0,L,1151911521,1,124.27,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406988924,72554.00
08/02/2014 10:15,2,4.078,ACTIVE,217.80,351.97,59.996,1406988904,"274151322000088","019011112586793",27.73,40.60,0,335.74,379.62,114.5,108.6,0.429,207353.4,207353.4,18334,0,0,0,L,1151911521,1,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406988925,72555.00
08/02/2014 10:15,2,4.215,ACTIVE,217.80,349.56,59.964,1406988904,"274151322000095","019011112586793",28.53,42.50,0,333.93,378.42,121.8,115.7,0.455,220034.6,220034.6,18386,0,0,0,L,1151911521,1,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406988926,72556.00
08/02/2014 10:15,2,2.648,ACTIVE,218.71,417.49,59.990,1406988904,"274151322000068","019011112586793",38.98,44.00,0,392.85,442.74,104.6,99.0,0.393,151654.0,151654.0,18836,0,0,0,L,1151911521,1,124.72,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406988927,72557.00
08/02/2014 10:15,2,4.098,ACTIVE,218.03,354.67,59.980,1406988904,"274151322000054","019011112586793",27.85,43.00,0,334.84,379.02,115.6,109.7,0.442,211602.4,211602.4,18468,0,0,0,L,1151911521,1,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406988928,72558.00
08/02/2014 10:30,1,4.899,ACTIVE,216.1,349.73,60.03,1406989804,"040051121000097","019011112586793",25.22,33,0.548,316.61,368.25,122.9,117.9,0.555,40051.5,40079.4,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406989807,72559.00
08/02/2014 10:30,1,4.994,ALERT,215.7,326.23,60.03,1406989804,"040051121000095","019011112586793",22.52,34,0.495,317.12,363.84,111.9,106.3,0.507,35807.300000012,35832.5,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1406989808,72560.00
08/02/2014 10:30,1,3.213,ACTIVE,216.4,352.06,60.03,1406989804,"033051125000132","019011112586793",33.38,32,0.469,317.07,362.61,106.7,101.1,0.487,36047.1,36071,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406989810,72561.00
08/02/2014 10:30,1,3.140,ACTIVE,216.2,344.01,60.03,1406989804,"033051125000135","019011112586793",33.53,34,0.468,317.93,362.69,104.8,100.9,0.478,33783.399999964,33807.299999964,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406989811,72562.00
08/02/2014 10:30,1,4.881,ACTIVE,215.4,328.51,60.03,1406989804,"040051121000116","019011112586793",25.23,29,0.544,315.85,367.84,122.5,116.9,0.555,39375.000000011,39402.700000011,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406989812,72563.00
08/02/2014 10:30,1,5.051,ACTIVE,216.3,333.20,60.00,1406989804,"040051121000068","019011112586793",22.57,32,0.506,317.79,364.77,113.4,108.8,0.519,36349.9,36375.8,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406989813,72564.00
08/02/2014 10:30,1,3.635,ACTIVE,216.5,358.21,60.03,1406989804,"033051125000118","019011112586793",38.52,32,0.624,314.45,372.40,139.3,134.3,0.626,45589.400000036,45621.300000012,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406989815,72565.00
08/02/2014 10:30,1,3.607,ACTIVE,215.9,358.49,60.03,1406989804,"033051125000150","019011112586793",38.73,33,0.626,314.52,373.57,139.0,134.0,0.629,44571.699999988,44603.600000024,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406989816,72566.00
08/02/2014 10:30,1,4.792,ACTIVE,216.3,346.40,60.03,1406989804,"040051121000185","019011112586793",25.33,34,0.539,316.85,367.16,120.8,116.1,0.545,42030.3,42057.6,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406989817,72567.00
08/02/2014 10:30,1,5.022,ACTIVE,215.7,330.38,60.03,1406989804,"040051121000195","019011112586793",24.88,33,0.552,316.57,367.65,124.3,118.7,0.560,39574.700000001,39602.800000001,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406989819,72568.00
08/02/2014 10:30,2,5.037,ACTIVE,217.80,366.10,60.006,1406989804,"274151322000083","019011112586793",27.85,43.80,0,333.63,379.02,142.0,135.1,0.561,213724.0,213724.0,18417,0,0,0,L,1151911521,1,123.81,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406989820,72569.00
08/02/2014 10:30,2,5.416,ACTIVE,218.71,369.10,60.012,1406989804,"274151322000076","019011112586793",28.29,46.00,0,337.84,383.53,155.0,147.7,0.597,222141.0,222141.0,18398,0,0,0,L,1151911521,1,124.27,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406989821,72570.00
08/02/2014 10:30,2,3.525,ACTIVE,218.26,399.76,60.028,1406989804,"274151322000094","019011112586793",37.00,45.80,0,389.24,442.44,131.3,124.9,0.504,153583.5,153583.5,18779,0,0,0,L,1151911521,1,123.59,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406989822,72571.00
08/02/2014 10:30,2,5.139,ACTIVE,218.26,348.06,60.006,1406989804,"274151322000052","019011112586793",27.83,46.20,0,337.24,379.62,144.8,137.8,0.544,214565.2,214565.2,18360,0,0,0,L,1151911521,1,123.59,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406989823,72572.00
08/02/2014 10:30,2,5.168,ACTIVE,218.26,362.79,60.012,1406989804,"274151322000085","019011112586793",27.73,41.50,0,337.54,379.92,145.1,138.1,0.548,213642.8,213642.8,18317,0,0,0,L,1151911521,1,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406989824,72573.00
08/02/2014 10:30,2,5.080,ACTIVE,218.26,347.46,60.006,1406989804,"274151322000087","019011112586793",26.20,53.80,0,337.24,376.62,134.8,128.2,0.508,203798.9,203798.9,18352,0,0,0,L,1151911521,1,124.27,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406989825,72574.00
08/02/2014 10:30,2,5.139,ACTIVE,217.80,362.79,60.012,1406989804,"274151322000088","019011112586793",27.41,43.40,0,337.24,379.02,142.7,135.8,0.526,207385.7,207385.7,18335,0,0,0,L,1151911521,1,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406989825,72575.00
08/02/2014 10:30,2,5.385,ACTIVE,218.03,354.97,60.012,1406989804,"274151322000095","019011112586793",27.93,44.80,0,333.93,380.82,152.2,144.9,0.566,220069.2,220069.2,18387,0,0,0,L,1151911521,1,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406989826,72576.00
08/02/2014 10:30,2,3.355,ACTIVE,219.16,426.81,60.006,1406989804,"274151322000068","019011112586793",38.76,46.40,0,390.14,444.85,131.5,125.0,0.491,151683.9,151683.9,18837,0,0,0,L,1151911521,1,124.27,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406989827,72577.00
08/02/2014 10:30,2,5.178,ACTIVE,218.03,364.89,60.033,1406989804,"274151322000054","019011112586793",27.51,45.80,0,335.14,379.32,144.2,137.3,0.539,211635.0,211635.0,18469,0,0,0,L,1151911521,1,124.04,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406989828,72578.00
08/02/2014 10:45,1,5.421,ACTIVE,216.3,326.20,60.03,1406990704,"040051121000097","019011112586793",25.22,34,0.608,316.46,371.17,136.0,131.1,0.609,40079.4,40109.7,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406990707,72579.00
08/02/2014 10:45,1,5.424,ACTIVE,215.7,337.14,60.00,1406990704,"040051121000095","019011112586793",22.80,34,0.547,316.93,366.33,123.0,117.5,0.552,35832.5,35859.900000036,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406990708,72580.00
08/02/2014 10:45,1,3.498,ACTIVE,216.4,324.53,60.03,1406990704,"033051125000132","019011112586793",33.90,32,0.521,317.75,366.02,118.0,112.5,0.535,36071,36097,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406990709,72581.00
08/02/2014 10:45,1,3.458,ACTIVE,216.6,345.61,60.03,1406990704,"033051125000135","019011112586793",33.67,34,0.519,317.56,365.80,115.8,111.8,0.527,33807.299999964,33833.099999964,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406990711,72582.00
08/02/2014 10:45,1,5.389,ACTIVE,215.1,365.30,60.03,1406990704,"040051121000116","019011112586793",25.10,30,0.602,315.17,370.57,134.6,128.6,0.605,39402.700000011,39432.600000011,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406990712,72583.00
08/02/2014 10:45,1,5.518,ACTIVE,215.8,323.33,60.00,1406990704,"040051121000068","019011112586793",22.78,32,0.559,317.63,367.68,125.1,120.0,0.565,36375.8,36403.6,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406990713,72584.00
08/02/2014 10:45,1,3.980,ACTIVE,215.7,360.65,60.00,1406990704,"033051125000118","019011112586793",38.77,33,0.688,313.86,376.61,153.5,147.6,0.680,45621.300000012,45655.800000012,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406990714,72585.00
08/02/2014 10:45,1,3.974,ACTIVE,216.4,345.21,60.00,1406990704,"033051125000150","019011112586793",38.78,33,0.689,313.77,376.34,153.3,148.3,0.682,44603.600000024,44638.199999988,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406990716,72586.00
08/02/2014 10:45,1,5.369,ACTIVE,216.4,326.28,60.00,1406990704,"040051121000185","019011112586793",25.03,34,0.598,316.59,370.11,133.7,129.0,0.600,42057.6,42087.5,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406990717,72587.00
08/02/2014 10:45,1,5.477,ACTIVE,215.2,362.70,60.00,1406990704,"040051121000195","019011112586793",25.05,34,0.607,315.98,370.31,136.5,130.1,0.613,39602.800000001,39633.200000001,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406990718,72588.00
08/02/2014 10:45,2,5.553,ACTIVE,218.03,359.78,59.996,1406990704,"274151322000083","019011112586793",27.79,45.50,0,333.63,379.62,156.2,148.9,0.623,213758.7,213758.7,18418,0,0,0,L,1151911521,1,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406990719,72589.00
08/02/2014 10:45,2,5.990,ACTIVE,218.93,351.07,59.996,1406990704,"274151322000076","019011112586793",28.19,47.30,0,338.44,383.83,170.8,163.0,0.658,222179.0,222179.0,18399,0,0,0,L,1151911521,1,124.49,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406990720,72590.00
08/02/2014 10:45,2,3.793,ACTIVE,218.26,413.29,59.996,1406990704,"274151322000094","019011112586793",38.21,47.00,0,385.63,444.54,147.3,140.2,0.570,153615.8,153615.8,18780,0,0,0,L,1151911521,1,123.81,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406990721,72591.00
08/02/2014 10:45,2,5.682,ACTIVE,218.48,361.89,59.996,1406990704,"274151322000052","019011112586793",27.75,48.00,0,335.14,380.52,159.7,152.2,0.610,214600.6,214600.6,18361,0,0,0,L,1151911521,1,123.81,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406990722,72592.00
08/02/2014 10:45,2,5.637,ACTIVE,218.48,358.58,60.022,1406990704,"274151322000085","019011112586793",28.11,43.60,0,337.54,381.73,160.6,153.1,0.610,213678.3,213678.3,18318,0,0,0,L,1151911521,1,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406990723,72593.00
08/02/2014 10:45,2,5.623,ACTIVE,218.03,363.99,59.996,1406990704,"274151322000087","019011112586793",25.94,58.30,0,334.24,378.72,147.8,140.7,0.561,203831.7,203831.7,18353,0,0,0,L,1151911521,1,124.49,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406990724,72594.00
08/02/2014 10:45,2,5.637,ACTIVE,218.03,349.86,59.996,1406990704,"274151322000088","019011112586793",27.63,44.00,0,334.54,380.82,157.7,150.3,0.592,207420.7,207420.7,18336,0,0,0,L,1151911521,1,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406990725,72595.00
08/02/2014 10:45,2,5.961,ACTIVE,218.03,349.86,59.996,1406990704,"274151322000095","019011112586793",27.77,46.20,0,333.03,383.23,167.6,159.8,0.623,220106.4,220106.4,18388,0,0,0,L,1151911521,1,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406990726,72596.00
08/02/2014 10:45,2,3.877,ACTIVE,219.16,405.77,60.001,1406990704,"274151322000068","019011112586793",37.25,46.80,0,388.64,446.35,146.6,139.5,0.557,151716.4,151716.4,18838,0,0,0,L,1151911521,1,124.72,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406990727,72597.00
08/02/2014 10:45,2,5.686,ACTIVE,218.26,351.97,59.996,1406990704,"274151322000054","019011112586793",27.67,47.50,0,334.24,381.12,159.3,151.8,0.601,211670.3,211670.3,18470,0,0,0,L,1151911521,1,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406990728,72598.00
08/02/2014 11:00,1,5.168,ACTIVE,216.9,365.32,60.00,1406991603,"040051121000097","019011112586793",25.05,35,0.573,315.60,372.56,128.8,123.8,0.580,40109.7,40141.7,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406991606,72599.00
08/02/2014 11:00,1,5.225,ACTIVE,216.4,349.44,60.00,1406991603,"040051121000095","019011112586793",22.56,35,0.521,315.93,367.69,117.3,112.5,0.527,35859.900000036,35888.699999988,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406991607,72600.00
08/02/2014 11:00,1,3.359,ACTIVE,216.4,328.06,60.00,1406991603,"033051125000132","019011112586793",33.51,33,0.492,317.49,365.95,112.0,106.0,0.506,36097,36124.5,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406991608,72601.00
08/02/2014 11:00,1,3.332,ACTIVE,217.1,360.92,60.00,1406991603,"033051125000135","019011112586793",33.06,35,0.489,316.80,366.25,109.6,106.0,0.500,33833.099999964,33860.399999964,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406991610,72602.00
08/02/2014 11:00,1,5.124,ACTIVE,216.3,350.84,60.00,1406991603,"040051121000116","019011112586793",25.16,31,0.572,315.52,369.86,128.3,122.7,0.572,39432.600000011,39464.300000011,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406991611,72603.00
08/02/2014 11:00,1,5.279,ACTIVE,216.3,331.05,60.00,1406991603,"040051121000068","019011112586793",22.68,33,0.528,316.80,368.32,119.1,114.0,0.542,36403.6,36432.9,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406991612,72604.00
08/02/2014 11:00,1,3.842,ACTIVE,216.5,354.45,60.00,1406991603,"033051125000118","019011112586793",38.37,34,0.652,313.60,376.79,146.7,140.5,0.655,45655.800000012,45692.100000024,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406991613,72605.00
08/02/2014 11:00,1,3.824,ACTIVE,216.5,335.46,60.00,1406991603,"033051125000150","019011112586793",38.37,34,0.653,313.61,377.91,146.0,140.4,0.653,44638.199999988,44674.400000036,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406991615,72606.00
08/02/2014 11:00,1,5.156,ACTIVE,216.8,327.32,60.00,1406991603,"040051121000185","019011112586793",24.92,35,0.570,316.66,371.31,127.8,123.0,0.576,42087.5,42119.1,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406991616,72607.00
08/02/2014 11:00,1,5.238,ACTIVE,216.3,345.73,60.00,1406991603,"040051121000195","019011112586793",24.96,35,0.577,315.05,371.29,130.1,124.3,0.585,39633.200000001,39665.300000001,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406991617,72608.00
08/02/2014 11:00,2,5.348,ACTIVE,217.58,349.56,59.996,1406991603,"274151322000083","019011112586793",27.43,46.80,0,332.73,381.12,148.5,141.4,0.592,213795.2,213795.2,18419,0,0,0,L,1151911521,1,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406991618,72609.00
08/02/2014 11:00,2,5.697,ACTIVE,218.93,352.57,59.996,1406991603,"274151322000076","019011112586793",28.11,48.80,0,335.44,384.73,162.1,154.5,0.628,222219.0,222219.0,18400,0,0,0,L,1151911521,1,124.49,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406991619,72610.00
08/02/2014 11:00,2,3.570,ACTIVE,218.26,411.78,59.985,1406991603,"274151322000094","019011112586793",38.35,48.30,0,384.13,444.85,138.7,132.0,0.521,153650.0,153650.0,18781,0,0,0,L,1151911521,1,124.27,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406991620,72611.00
08/02/2014 11:00,2,5.430,ACTIVE,218.48,357.68,59.990,1406991603,"274151322000052","019011112586793",27.55,49.30,0,333.33,382.33,151.4,144.2,0.570,214637.9,214637.9,18362,0,0,0,L,1151911521,1,124.04,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406991621,72612.00
08/02/2014 11:00,2,5.461,ACTIVE,218.48,349.26,59.990,1406991603,"274151322000085","019011112586793",27.47,45.00,0,334.24,382.63,152.2,144.9,0.570,213715.9,213715.9,18319,0,0,0,L,1151911521,1,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406991622,72613.00
08/02/2014 11:00,2,5.375,ACTIVE,217.80,353.17,59.990,1406991603,"274151322000087","019011112586793",25.72,62.30,0,333.03,379.32,139.9,133.1,0.526,203866.2,203866.2,18354,0,0,0,L,1151911521,1,124.49,124.94,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406991623,72614.00
08/02/2014 11:00,2,5.389,ACTIVE,218.03,350.47,59.985,1406991603,"274151322000088","019011112586793",27.41,46.20,0,332.73,382.33,149.6,142.4,0.557,207457.6,207457.6,18337,0,0,0,L,1151911521,1,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406991624,72615.00
08/02/2014 11:00,2,5.688,ACTIVE,218.03,354.07,59.969,1406991603,"274151322000095","019011112586793",27.77,47.50,0,331.53,383.83,159.9,152.4,0.592,220145.7,220145.7,18389,0,0,0,L,1151911521,1,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406991625,72616.00
08/02/2014 11:00,2,3.633,ACTIVE,219.16,410.28,59.996,1406991603,"274151322000068","019011112586793",37.77,47.30,0,386.23,449.35,139.2,132.4,0.526,151750.6,151750.6,18839,0,0,0,L,1151911521,1,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406991627,72617.00
08/02/2014 11:00,2,5.445,ACTIVE,218.26,356.78,59.996,1406991603,"274151322000054","019011112586793",27.39,49.00,0,333.03,382.93,151.0,143.9,0.566,211707.6,211707.6,18471,0,0,0,L,1151911521,1,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406991628,72618.00
08/02/2014 11:15,1,6.060,ACTIVE,216.8,320.86,60.00,1406992503,"040051121000097","019011112586793",24.41,37,0.657,316.26,377.42,147.2,142.1,0.654,40141.7,40175.6,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406992506,72619.00
08/02/2014 11:15,1,6.093,ACTIVE,216.5,367.69,60.00,1406992503,"040051121000095","019011112586793",21.86,38,0.589,316.42,370.15,132.5,126.7,0.590,35888.699999988,35919.300000012,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406992507,72620.00
08/02/2014 11:15,1,3.957,ACTIVE,216.4,348.30,60.00,1406992503,"033051125000132","019011112586793",32.50,35,0.565,316.85,369.04,128.0,121.8,0.574,36124.5,36153.8,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406992508,72621.00
08/02/2014 11:15,1,3.888,ACTIVE,217.3,338.62,60.00,1406992503,"033051125000135","019011112586793",32.38,37,0.560,316.49,370.37,125.3,121.0,0.562,33860.399999964,33889.5,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406992510,72622.00
08/02/2014 11:15,1,6.071,ACTIVE,215.9,354.73,60.00,1406992503,"040051121000116","019011112586793",24.22,33,0.650,315.55,374.81,146.3,139.4,0.653,39464.300000011,39497.800000011,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406992511,72623.00
08/02/2014 11:15,1,6.226,ACTIVE,216.5,364.52,59.96,1406992503,"040051121000068","019011112586793",21.89,35,0.605,316.79,370.62,135.6,130.2,0.607,36432.9,36464.1,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406992513,72624.00
08/02/2014 11:15,1,4.519,ACTIVE,216.9,358.18,60.00,1406992503,"033051125000118","019011112586793",37.60,36,0.754,313.75,380.95,169.1,162.9,0.747,45692.100000024,45731,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406992514,72625.00
08/02/2014 11:15,1,4.448,ACTIVE,216.3,362.78,60.00,1406992503,"033051125000150","019011112586793",38.02,37,0.753,313.13,381.27,168.3,162.1,0.748,44674.400000036,44713.199999988,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406992515,72626.00
08/02/2014 11:15,1,6.158,ACTIVE,217.0,327.29,60.00,1406992503,"040051121000185","019011112586793",24.08,38,0.659,315.42,374.34,147.6,142.2,0.657,42119.1,42153.1,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406992516,72627.00
08/02/2014 11:15,1,6.225,ALERT,216.8,348.89,60.00,1406992503,"040051121000195","019011112586793",24.25,37,0.666,315.85,375.98,150.2,143.6,0.667,39665.300000001,39699.600000001,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1406992518,72628.00
08/02/2014 11:15,2,6.268,ACTIVE,218.26,365.19,59.985,1406992503,"274151322000083","019011112586793",26.78,49.80,0,333.63,383.53,169.9,162.1,0.676,213834.2,213834.2,18420,0,0,0,L,1151911521,1,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406992519,72629.00
08/02/2014 11:15,2,6.695,ACTIVE,219.16,368.20,59.990,1406992503,"274151322000076","019011112586793",27.21,52.00,0,338.44,388.94,184.4,176.1,0.712,222261.4,222261.4,18401,0,0,0,L,1151911521,1,124.72,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406992520,72630.00
08/02/2014 11:15,2,4.223,ACTIVE,218.71,410.58,60.006,1406992503,"274151322000094","019011112586793",37.27,50.40,0,382.03,439.74,159.9,152.5,0.619,153686.4,153686.4,18782,0,0,0,L,1151911521,1,124.04,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406992521,72631.00
08/02/2014 11:15,2,6.338,ACTIVE,218.48,367.90,59.985,1406992503,"274151322000052","019011112586793",26.90,53.00,0,336.94,384.43,172.6,164.6,0.658,214677.6,214677.6,18363,0,0,0,L,1151911521,1,124.04,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406992522,72632.00
08/02/2014 11:15,2,6.361,ACTIVE,218.48,362.79,59.985,1406992503,"274151322000085","019011112586793",27.19,46.80,0,337.84,385.63,175.0,167.0,0.654,213755.8,213755.8,18320,0,0,0,L,1151911521,1,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406992523,72633.00
08/02/2014 11:15,2,6.289,ACTIVE,218.48,370.00,59.990,1406992503,"274151322000087","019011112586793",25.07,66.00,0,336.94,381.73,159.5,152.0,0.592,203902.7,203902.7,18355,0,0,0,L,1151911521,1,124.27,125.17,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406992524,72634.00
08/02/2014 11:15,2,6.312,ACTIVE,218.71,359.48,59.990,1406992503,"274151322000088","019011112586793",26.72,48.80,0,336.64,384.43,170.9,163.0,0.636,207496.7,207496.7,18338,0,0,0,L,1151911521,1,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406992525,72635.00
08/02/2014 11:15,2,6.578,ACTIVE,218.03,365.49,59.985,1406992503,"274151322000095","019011112586793",27.31,51.30,0,336.34,386.83,181.8,173.6,0.672,220187.5,220187.5,18390,0,0,0,L,1151911521,1,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406992526,72636.00
08/02/2014 11:15,2,4.295,ACTIVE,219.61,416.59,59.996,1406992503,"274151322000068","019011112586793",36.92,50.00,0,384.43,445.15,160.6,153.1,0.610,151787.2,151787.2,18840,0,0,0,L,1151911521,1,124.94,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406992527,72637.00
08/02/2014 11:15,2,6.385,ACTIVE,218.48,362.49,60.001,1406992503,"274151322000054","019011112586793",26.68,52.00,0,336.94,385.03,172.4,164.5,0.641,211747.1,211747.1,18472,0,0,0,L,1151911521,1,124.27,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406992527,72638.00
