ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2014 11:30,1,6.499,ACTIVE,217.2,323.18,60.03,1406993404,"040051121000097","019011112586793",24.43,38,0.703,316.10,378.80,158.0,151.5,0.700,40175.6,40211.9,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406993407,72639.00
08/02/2014 11:30,1,6.526,ACTIVE,217.0,360.92,60.00,1406993404,"040051121000095","019011112586793",21.87,39,0.633,317.12,372.85,142.0,136.7,0.629,35919.300000012,35952,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406993408,72640.00
08/02/2014 11:30,1,4.224,ACTIVE,216.8,336.44,60.00,1406993404,"033051125000132","019011112586793",32.67,36,0.605,287.78,425.62,137.3,130.6,0.611,36153.8,36185.1,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406993409,72641.00
08/02/2014 11:30,1,4.142,ACTIVE,217.4,341.59,60.00,1406993404,"033051125000135","019011112586793",32.62,38,0.601,317.49,372.51,134.4,130.1,0.603,33889.5,33920.599999964,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406993410,72642.00
08/02/2014 11:30,1,6.495,ACTIVE,216.3,362.92,60.03,1406993404,"040051121000116","019011112586793",24.24,34,0.699,295.99,401.49,156.7,150.1,0.693,39497.800000011,39533.700000011,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406993412,72643.00
08/02/2014 11:30,1,6.628,ACTIVE,217.1,355.88,60.03,1406993404,"040051121000068","019011112586793",21.96,37,0.642,316.71,388.79,144.8,138.6,0.646,36464.1,36497.4,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406993413,72644.00
08/02/2014 11:30,1,4.814,ACTIVE,216.9,345.78,60.03,1406993404,"033051125000118","019011112586793",37.62,38,0.804,288.65,423.06,180.2,173.1,0.790,45731,45772.600000024,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406993414,72645.00
08/02/2014 11:30,1,4.771,ACTIVE,217.2,380.49,60.00,1406993404,"033051125000150","019011112586793",37.88,38,0.805,308.78,385.13,179.8,173.8,0.791,44713.199999988,44754.800000012,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406993415,72646.00
08/02/2014 11:30,1,6.538,ACTIVE,217.4,344.10,60.03,1406993404,"040051121000185","019011112586793",24.22,39,0.703,317.34,377.81,157.5,152.3,0.695,42153.1,42189.7,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406993417,72647.00
08/02/2014 11:30,1,6.667,ACTIVE,216.6,366.35,60.03,1406993404,"040051121000195","019011112586793",24.10,38,0.707,302.07,406.58,159.8,152.5,0.702,39699.600000001,39736.200000001,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406993418,72648.00
08/02/2014 11:30,2,6.730,ALERT,218.48,373.61,60.006,1406993404,"274151322000083","019011112586793",26.62,52.80,0,299.67,386.53,181.4,173.2,0.720,213875.7,213875.7,18421,0,0,0,L,1151911521,1,124.72,125.17,0002,41,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406993420,72649.00
08/02/2014 11:30,2,7.066,ACTIVE,219.16,359.18,60.001,1406993404,"274151322000076","019011112586793",27.61,54.50,0,338.14,394.65,197.5,188.7,0.765,222306.7,222306.7,18402,0,0,0,L,1151911521,1,124.49,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406993421,72650.00
08/02/2014 11:30,2,4.506,ACTIVE,218.71,423.50,60.012,1406993404,"274151322000094","019011112586793",37.51,52.50,0,362.49,454.16,170.7,162.8,0.650,153725.6,153725.6,18783,0,0,0,L,1151911521,1,124.27,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406993422,72651.00
08/02/2014 11:30,2,6.762,ACTIVE,218.93,376.62,60.028,1406993404,"274151322000052","019011112586793",26.92,55.00,0,333.33,390.74,184.2,175.9,0.694,214719.9,214719.9,18364,0,0,0,L,1151911521,1,124.27,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406993423,72652.00
08/02/2014 11:30,2,6.814,ALERT,218.71,376.31,60.001,1406993404,"274151322000085","019011112586793",27.06,48.80,0,299.67,389.54,186.8,178.3,0.703,213798.6,213798.6,18321,0,0,0,L,1151911521,1,125.17,125.17,0002,45,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406993425,72653.00
08/02/2014 11:30,2,6.725,ALERT,218.71,367.60,60.001,1406993404,"274151322000087","019011112586793",24.73,71.00,0,295.76,384.43,168.4,160.6,0.628,203941.4,203941.4,18356,0,0,0,L,1151911521,1,124.49,125.17,0002,63,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406993426,72654.00
08/02/2014 11:30,2,6.762,ACTIVE,218.93,371.21,60.017,1406993404,"274151322000088","019011112586793",26.70,50.40,0,333.33,390.44,182.6,174.3,0.676,207538.7,207538.7,18339,0,0,0,L,1151911521,1,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406993427,72655.00
08/02/2014 11:30,2,7.031,ALERT,218.26,376.31,60.001,1406993404,"274151322000095","019011112586793",27.23,53.50,0,299.97,389.84,193.8,185.2,0.720,220231.9,220231.9,18391,0,0,0,L,1151911521,1,124.72,124.72,0002,45,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406993429,72656.00
08/02/2014 11:30,2,4.574,ACTIVE,219.84,415.09,60.006,1406993404,"274151322000068","019011112586793",36.94,52.00,0,380.82,451.16,171.3,163.5,0.654,151826.5,151826.5,18841,0,0,0,L,1151911521,1,125.17,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406993430,72657.00
08/02/2014 11:30,2,6.707,ACTIVE,218.48,373.91,60.012,1406993404,"274151322000054","019011112586793",27.08,54.30,0,333.63,388.34,184.0,175.7,0.694,211789.4,211789.4,18473,0,0,0,L,1151911521,1,124.72,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406993431,72658.00
08/02/2014 11:45,1,6.787,ACTIVE,217.2,361.90,60.00,1406994304,"040051121000097","019011112586793",24.47,39,0.736,316.12,381.41,165.3,158.7,0.727,40211.9,40250.6,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406994306,72659.00
08/02/2014 11:45,1,6.846,ACTIVE,216.9,370.83,60.00,1406994304,"040051121000095","019011112586793",21.76,39,0.660,317.14,374.68,148.2,142.3,0.655,35952,35986.600000024,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406994307,72660.00
08/02/2014 11:45,1,4.391,ACTIVE,217.1,326.06,60.00,1406994304,"033051125000132","019011112586793",32.77,37,0.632,317.20,372.99,143.2,136.6,0.632,36185.1,36218.4,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406994309,72661.00
08/02/2014 11:45,1,4.351,ACTIVE,217.3,347.17,60.00,1406994304,"033051125000135","019011112586793",32.39,38,0.626,317.63,373.70,140.2,135.4,0.625,33920.599999964,33953.599999964,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406994310,72662.00
08/02/2014 11:45,1,6.747,ACTIVE,216.2,368.07,60.00,1406994304,"040051121000116","019011112586793",24.37,35,0.729,315.47,378.44,163.6,156.7,0.724,39533.700000011,39571.800000011,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406994311,72663.00
08/02/2014 11:45,1,6.896,ACTIVE,216.9,331.02,60.00,1406994304,"040051121000068","019011112586793",22.02,37,0.673,315.64,376.08,151.1,144.8,0.669,36497.4,36532.7,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406994312,72664.00
08/02/2014 11:45,1,5.022,ACTIVE,216.7,357.76,60.03,1406994304,"033051125000118","019011112586793",37.76,38,0.843,313.36,386.54,188.7,181.7,0.827,45772.600000024,45816.699999988,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406994314,72665.00
08/02/2014 11:45,1,4.975,ACTIVE,216.9,380.89,60.00,1406994304,"033051125000150","019011112586793",37.96,38,0.840,312.32,388.49,187.9,181.0,0.829,44754.800000012,44798.900000036,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406994315,72666.00
08/02/2014 11:45,1,6.855,ACTIVE,217.3,373.19,60.00,1406994304,"040051121000185","019011112586793",24.20,40,0.737,315.24,380.68,165.1,159.1,0.728,42189.7,42228.4,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406994316,72667.00
08/02/2014 11:45,1,6.911,ACTIVE,216.5,334.97,60.00,1406994304,"040051121000195","019011112586793",24.38,39,0.744,315.62,380.26,167.6,160.1,0.739,39736.200000001,39775.200000001,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406994318,72668.00
08/02/2014 11:45,2,6.984,ACTIVE,218.03,354.67,59.985,1406994304,"274151322000083","019011112586793",26.80,54.00,0,337.24,388.94,189.5,181.0,0.760,213919.8,213919.8,18423,0,0,0,L,1151911521,1,124.04,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406994318,72669.00
08/02/2014 11:45,2,7.455,ACTIVE,219.16,353.77,60.001,1406994304,"274151322000076","019011112586793",27.29,55.80,0,338.44,397.96,205.9,196.8,0.795,222354.8,222354.8,18403,0,0,0,L,1151911521,1,124.49,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406994320,72670.00
08/02/2014 11:45,2,4.807,ACTIVE,218.71,398.86,59.996,1406994304,"274151322000094","019011112586793",36.60,53.80,0,377.82,442.14,177.5,169.4,0.681,153767.1,153767.1,18784,0,0,0,L,1151911521,1,124.04,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406994321,72671.00
08/02/2014 11:45,2,7.061,ACTIVE,218.48,362.19,60.012,1406994304,"274151322000052","019011112586793",26.92,56.80,0,337.54,393.45,192.3,183.7,0.738,214764.7,214764.7,18365,0,0,0,L,1151911521,1,124.04,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406994322,72672.00
08/02/2014 11:45,2,7.070,ACTIVE,218.71,354.37,60.001,1406994304,"274151322000085","019011112586793",27.14,50.20,0,338.44,394.95,194.1,185.5,0.734,213843.9,213843.9,18323,0,0,0,L,1151911521,1,124.72,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406994323,72673.00
08/02/2014 11:45,2,7.000,ACTIVE,218.26,351.37,59.969,1406994304,"274151322000087","019011112586793",24.73,73.70,0,337.24,388.64,175.1,167.1,0.663,203982.2,203982.2,18358,0,0,0,L,1151911521,1,124.49,125.17,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406994324,72674.00
08/02/2014 11:45,2,7.051,ACTIVE,218.26,366.40,59.980,1406994304,"274151322000088","019011112586793",26.64,51.80,0,336.94,393.15,190.1,181.5,0.716,207583.1,207583.1,18340,0,0,0,L,1151911521,1,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406994325,72675.00
08/02/2014 11:45,2,7.381,ACTIVE,218.26,354.97,60.001,1406994304,"274151322000095","019011112586793",27.12,55.80,0,337.24,392.55,202.6,193.6,0.756,220279.1,220279.1,18393,0,0,0,L,1151911521,1,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406994326,72676.00
08/02/2014 11:45,2,4.736,ACTIVE,219.39,411.48,60.001,1406994304,"274151322000068","019011112586793",37.43,51.80,0,382.93,449.05,180.0,171.8,0.685,151868.2,151868.2,18842,0,0,0,L,1151911521,1,124.94,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406994327,72677.00
08/02/2014 11:45,2,7.146,ACTIVE,218.48,371.51,60.001,1406994304,"274151322000054","019011112586793",26.52,56.00,0,337.24,393.75,191.8,183.2,0.725,211834.1,211834.1,18474,0,0,0,L,1151911521,1,124.72,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406994328,72678.00
08/02/2014 12:00,1,6.905,ACTIVE,216.7,360.75,60.03,1406995204,"040051121000097","019011112586793",24.62,39,0.755,314.63,382.10,169.1,162.4,0.746,40250.6,40290.5,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406995206,72679.00
08/02/2014 12:00,1,6.985,ACTIVE,216.7,323.65,60.03,1406995204,"040051121000095","019011112586793",21.78,40,0.676,316.31,377.09,151.4,145.6,0.671,35986.600000024,36022.400000036,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406995207,72680.00
08/02/2014 12:00,1,4.487,ACTIVE,216.6,321.90,60.03,1406995204,"033051125000132","019011112586793",32.84,37,0.648,317.33,373.76,146.6,139.8,0.650,36218.4,36252.6,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406995209,72681.00
08/02/2014 12:00,1,4.438,ACTIVE,217.3,359.10,60.00,1406995204,"033051125000135","019011112586793",32.53,39,0.644,316.64,375.25,143.6,139.0,0.641,33953.599999964,33987.699999988,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406995210,72682.00
08/02/2014 12:00,1,6.908,ACTIVE,216.0,348.34,60.03,1406995204,"040051121000116","019011112586793",24.27,35,0.744,314.06,380.43,166.8,159.5,0.740,39571.800000011,39611.100000011,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406995211,72683.00
08/02/2014 12:00,1,7.055,ACTIVE,217.1,369.09,60.00,1406995204,"040051121000068","019011112586793",21.87,37,0.685,315.56,376.38,153.5,147.7,0.683,36532.7,36568.9,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406995213,72684.00
08/02/2014 12:00,1,5.081,ACTIVE,215.9,357.34,60.03,1406995204,"033051125000118","019011112586793",37.96,38,0.857,311.80,387.77,191.9,183.8,0.836,45816.699999988,45862.199999988,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406995214,72685.00
08/02/2014 12:00,1,5.066,ACTIVE,216.9,331.73,60.03,1406995204,"033051125000150","019011112586793",38.00,38,0.859,310.99,388.42,191.5,184.7,0.842,44798.900000036,44844.400000036,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406995215,72686.00
08/02/2014 12:00,1,6.989,ACTIVE,217.2,327.26,60.03,1406995204,"040051121000185","019011112586793",24.21,40,0.750,316.37,380.83,168.4,162.1,0.747,42228.4,42268.4,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406995216,72687.00
08/02/2014 12:00,1,7.075,ACTIVE,216.4,362.01,60.03,1406995204,"040051121000195","019011112586793",24.22,40,0.757,314.46,381.21,170.5,162.7,0.750,39775.200000001,39815.300000001,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406995218,72688.00
08/02/2014 12:00,2,7.107,ACTIVE,218.48,369.40,60.033,1406995204,"274151322000083","019011112586793",26.88,54.50,0,336.64,389.54,193.4,184.7,0.773,213965.5,213965.5,18424,0,0,0,L,1151911521,1,123.81,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406995219,72689.00
08/02/2014 12:00,2,7.635,ACTIVE,219.16,359.48,60.038,1406995204,"274151322000076","019011112586793",27.25,56.30,0,338.44,398.86,210.7,201.5,0.813,222404.5,222404.5,18404,0,0,0,L,1151911521,1,124.49,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406995219,72690.00
08/02/2014 12:00,2,4.879,ACTIVE,218.48,415.69,60.028,1406995204,"274151322000094","019011112586793",36.92,54.30,0,379.92,443.34,183.0,174.7,0.707,153810.0,153810.0,18785,0,0,0,L,1151911521,1,124.04,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406995220,72691.00
08/02/2014 12:00,2,7.236,ACTIVE,218.71,354.37,60.033,1406995204,"274151322000052","019011112586793",26.82,57.70,0,337.24,394.65,196.5,187.8,0.751,214811.0,214811.0,18366,0,0,0,L,1151911521,1,124.04,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406995221,72692.00
08/02/2014 12:00,2,7.264,ACTIVE,218.48,352.27,60.038,1406995204,"274151322000085","019011112586793",27.00,50.40,0,337.84,395.25,198.6,189.8,0.747,213890.6,213890.6,18324,0,0,0,L,1151911521,1,124.72,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406995222,72693.00
08/02/2014 12:00,2,7.158,ACTIVE,218.71,354.37,60.028,1406995204,"274151322000087","019011112586793",24.51,78.00,0,336.64,386.53,177.6,169.4,0.672,204024.2,204024.2,18359,0,0,0,L,1151911521,1,124.27,125.40,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406995223,72694.00
08/02/2014 12:00,2,7.211,ACTIVE,218.71,367.00,60.028,1406995204,"274151322000088","019011112586793",26.62,51.80,0,337.24,394.35,194.4,185.7,0.729,207628.8,207628.8,18341,0,0,0,L,1151911521,1,124.49,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406995224,72695.00
08/02/2014 12:00,2,7.531,ACTIVE,218.26,373.01,60.065,1406995204,"274151322000095","019011112586793",27.14,56.80,0,337.24,393.75,207.0,197.9,0.769,220328.0,220328.0,18394,0,0,0,L,1151911521,1,124.49,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406995225,72696.00
08/02/2014 12:00,2,4.920,ACTIVE,219.39,414.19,60.033,1406995204,"274151322000068","019011112586793",36.78,52.50,0,380.52,447.85,183.5,175.2,0.703,151911.3,151911.3,18843,0,0,0,L,1151911521,1,124.72,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406995226,72697.00
08/02/2014 12:00,2,7.270,ACTIVE,218.71,354.07,60.038,1406995204,"274151322000054","019011112586793",26.60,57.70,0,337.24,391.34,195.6,186.8,0.738,211880.2,211880.2,18475,0,0,0,L,1151911521,1,124.27,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406995227,72698.00
08/02/2014 12:15,1,7.204,ACTIVE,219.3,337.30,60.00,1406996104,"040051121000097","019011112586793",24.47,39,0.775,315.42,385.66,175.4,168.8,0.766,40290.5,40331.3,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406996106,72699.00
08/02/2014 12:15,1,7.259,ACTIVE,219.8,329.88,60.03,1406996104,"040051121000095","019011112586793",21.66,40,0.691,316.43,380.93,156.4,150.2,0.684,36022.400000036,36058.800000012,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406996107,72700.00
08/02/2014 12:15,1,4.678,ACTIVE,219.3,347.26,60.03,1406996104,"033051125000132","019011112586793",32.57,37,0.662,317.93,378.24,151.6,144.0,0.665,36252.6,36287.7,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406996109,72701.00
08/02/2014 12:15,1,4.598,ACTIVE,219.9,362.63,60.03,1406996104,"033051125000135","019011112586793",32.48,39,0.657,317.54,379.01,148.6,143.8,0.653,33987.699999988,34022.399999976,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406996110,72702.00
08/02/2014 12:15,1,7.136,ACTIVE,218.7,373.16,60.03,1406996104,"040051121000116","019011112586793",24.37,36,0.761,314.40,384.90,173.1,165.4,0.756,39611.100000011,39651.400000011,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406996111,72703.00
08/02/2014 12:15,1,7.334,ACTIVE,219.8,336.61,60.03,1406996104,"040051121000068","019011112586793",21.84,38,0.699,316.91,380.88,159.4,152.8,0.697,36568.9,36606.1,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406996113,72704.00
08/02/2014 12:15,1,5.327,ACTIVE,219.2,354.87,60.03,1406996104,"033051125000118","019011112586793",37.71,38,0.883,312.87,393.72,199.9,192.1,0.860,45862.199999988,45908.900000036,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406996114,72705.00
08/02/2014 12:15,1,5.254,ACTIVE,220.1,324.67,60.03,1406996104,"033051125000150","019011112586793",38.17,39,0.882,311.97,393.22,199.6,192.6,0.865,44844.400000036,44891.300000012,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406996116,72706.00
08/02/2014 12:15,1,7.327,ACTIVE,220.0,324.97,60.03,1406996104,"040051121000185","019011112586793",24.01,40,0.773,316.82,387.19,175.0,169.1,0.762,42268.4,42309.4,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406996117,72707.00
08/02/2014 12:15,1,7.404,ACTIVE,219.2,372.67,60.03,1406996104,"040051121000195","019011112586793",24.05,40,0.776,315.54,386.38,177.2,169.1,0.763,39815.300000001,39856.400000001,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406996118,72708.00
08/02/2014 12:15,2,7.506,ACTIVE,218.93,353.17,60.006,1406996104,"274151322000083","019011112586793",26.34,56.30,0,336.34,393.75,200.1,191.2,0.800,214012.1,214012.1,18425,0,0,0,L,1151911521,1,124.72,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406996119,72709.00
08/02/2014 12:15,2,7.961,ACTIVE,220.06,381.12,60.006,1406996104,"274151322000076","019011112586793",27.17,56.80,0,338.44,400.06,218.8,209.2,0.835,222455.3,222455.3,18405,0,0,0,L,1151911521,1,125.40,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406996120,72710.00
08/02/2014 12:15,2,5.084,ACTIVE,219.39,400.66,60.006,1406996104,"274151322000094","019011112586793",36.86,55.80,0,378.12,447.25,189.7,181.2,0.725,153854.0,153854.0,18786,0,0,0,L,1151911521,1,124.94,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406996121,72711.00
08/02/2014 12:15,2,7.555,ACTIVE,219.39,378.12,60.001,1406996104,"274151322000052","019011112586793",26.68,58.30,0,337.24,396.45,204.1,195.1,0.773,214858.3,214858.3,18367,0,0,0,L,1151911521,1,124.94,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406996122,72712.00
08/02/2014 12:15,2,7.564,ACTIVE,219.39,368.80,60.006,1406996104,"274151322000085","019011112586793",26.94,51.80,0,338.14,397.66,206.4,197.3,0.778,213938.4,213938.4,18325,0,0,0,L,1151911521,1,125.62,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406996123,72713.00
08/02/2014 12:15,2,7.406,ACTIVE,218.93,352.87,60.001,1406996104,"274151322000087","019011112586793",24.55,81.50,0,336.94,391.34,184.0,175.7,0.694,204067.0,204067.0,18360,0,0,0,L,1151911521,1,125.17,125.62,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406996124,72714.00
08/02/2014 12:15,2,7.520,ACTIVE,219.39,379.02,60.001,1406996104,"274151322000088","019011112586793",26.48,52.30,0,337.24,396.15,201.7,192.7,0.756,207675.6,207675.6,18342,0,0,0,L,1151911521,1,125.85,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406996125,72715.00
08/02/2014 12:15,2,7.844,ACTIVE,218.93,355.88,60.012,1406996104,"274151322000095","019011112586793",27.06,58.50,0,336.94,398.56,214.8,205.4,0.795,220377.9,220377.9,18395,0,0,0,L,1151911521,1,125.17,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406996126,72716.00
08/02/2014 12:15,2,5.129,ACTIVE,220.29,398.86,60.006,1406996104,"274151322000068","019011112586793",36.82,52.80,0,380.22,450.26,191.8,183.2,0.729,151955.5,151955.5,18844,0,0,0,L,1151911521,1,125.40,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406996127,72717.00
08/02/2014 12:15,2,7.543,ACTIVE,219.16,376.01,59.996,1406996104,"274151322000054","019011112586793",26.60,58.50,0,336.94,397.05,203.0,194.0,0.751,211927.4,211927.4,18476,0,0,0,L,1151911521,1,125.40,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406996128,72718.00
08/02/2014 12:30,1,7.550,ACTIVE,217.7,360.09,60.03,1406997004,"040051121000097","019011112586793",24.24,40,0.809,315.15,386.84,182.1,175.0,0.798,40331.3,40373.3,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406997006,72719.00
08/02/2014 12:30,1,7.620,ACTIVE,217.5,326.30,60.03,1406997004,"040051121000095","019011112586793",21.50,40,0.728,316.09,380.71,163.0,157.1,0.717,36058.800000012,36096.600000024,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406997008,72720.00
08/02/2014 12:30,1,4.887,ACTIVE,217.5,327.23,60.03,1406997004,"033051125000132","019011112586793",32.44,38,0.696,317.56,379.46,157.7,150.5,0.695,36287.7,36323.9,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406997009,72721.00
08/02/2014 12:30,1,4.834,ACTIVE,217.7,365.24,60.03,1406997004,"033051125000135","019011112586793",32.10,39,0.689,315.90,380.66,154.4,149.0,0.684,34022.399999976,34058.399999976,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406997010,72722.00
08/02/2014 12:30,1,7.525,ALERT,216.7,374.65,60.03,1406997004,"040051121000116","019011112586793",24.14,35,0.805,314.35,384.92,180.7,173.3,0.792,39651.400000011,39693.100000011,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1406997012,72723.00
08/02/2014 12:30,1,7.681,ACTIVE,217.3,325.95,60.00,1406997004,"040051121000068","019011112586793",21.68,38,0.735,316.80,382.71,165.7,158.7,0.728,36606.1,36644.3,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406997013,72724.00
08/02/2014 12:30,1,5.147,ACTIVE,217.0,361.84,60.03,1406997004,"033051125000118","019011112586793",39.66,39,0.903,311.67,392.87,203.1,194.6,0.886,45908.900000036,45956.800000012,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406997014,72725.00
08/02/2014 12:30,1,5.783,ACTIVE,217.7,383.96,60.00,1406997004,"033051125000150","019011112586793",35.27,40,0.907,311.95,393.48,202.9,195.9,0.883,44891.300000012,44939.400000036,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406997016,72726.00
08/02/2014 12:30,1,7.708,ACTIVE,217.7,378.46,60.00,1406997004,"040051121000185","019011112586793",23.86,41,0.815,316.32,387.28,183.0,176.1,0.801,42309.4,42351.7,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406997017,72727.00
08/02/2014 12:30,1,7.762,ALERT,217.1,334.58,60.00,1406997004,"040051121000195","019011112586793",24.07,40,0.822,314.90,386.05,185.9,177.1,0.805,39856.400000001,39898.900000001,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1406997018,72728.00
08/02/2014 12:30,2,7.855,ACTIVE,219.16,355.88,60.012,1406997004,"274151322000083","019011112586793",26.30,57.30,0,337.24,396.15,209.1,199.9,0.840,214060.3,214060.3,18426,0,0,0,L,1151911521,1,124.49,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406997019,72729.00
08/02/2014 12:30,2,8.342,ACTIVE,220.52,374.51,60.012,1406997004,"274151322000076","019011112586793",26.90,58.30,0,336.34,402.16,227.2,217.4,0.866,222507.7,222507.7,18406,0,0,0,L,1151911521,1,125.17,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406997020,72730.00
08/02/2014 12:30,2,5.334,ACTIVE,219.61,400.36,60.012,1406997004,"274151322000094","019011112586793",36.76,55.80,0,379.02,445.75,198.5,189.6,0.751,153899.5,153899.5,18787,0,0,0,L,1151911521,1,124.49,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406997021,72731.00
08/02/2014 12:30,2,7.953,ACTIVE,219.61,354.97,60.038,1406997004,"274151322000052","019011112586793",26.26,59.30,0,336.94,398.56,211.4,202.2,0.804,214907.1,214907.1,18368,0,0,0,L,1151911521,1,124.27,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406997022,72732.00
08/02/2014 12:30,2,7.965,ACTIVE,219.61,366.70,60.012,1406997004,"274151322000085","019011112586793",26.38,52.30,0,336.94,398.56,212.5,203.2,0.795,213987.6,213987.6,18326,0,0,0,L,1151911521,1,124.94,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406997023,72733.00
08/02/2014 12:30,2,7.754,ACTIVE,219.39,367.00,60.012,1406997004,"274151322000087","019011112586793",24.37,82.70,0,336.34,392.55,191.3,182.7,0.720,204111.1,204111.1,18361,0,0,0,L,1151911521,1,124.72,125.85,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406997024,72734.00
08/02/2014 12:30,2,7.861,ACTIVE,219.39,362.49,60.006,1406997004,"274151322000088","019011112586793",26.18,53.80,0,336.64,397.35,208.4,199.2,0.778,207723.7,207723.7,18343,0,0,0,L,1151911521,1,125.17,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406997025,72735.00
08/02/2014 12:30,2,8.311,ACTIVE,219.16,363.09,60.012,1406997004,"274151322000095","019011112586793",26.66,59.00,0,337.24,399.46,224.1,214.4,0.826,220429.6,220429.6,18396,0,0,0,L,1151911521,1,124.72,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406997026,72736.00
08/02/2014 12:30,2,5.379,ACTIVE,220.29,394.65,60.012,1406997004,"274151322000068","019011112586793",36.34,54.30,0,379.02,448.45,197.0,188.3,0.747,152001.2,152001.2,18845,0,0,0,L,1151911521,1,125.17,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406997027,72737.00
08/02/2014 12:30,2,7.873,ACTIVE,219.61,354.97,60.012,1406997004,"274151322000054","019011112586793",26.40,58.80,0,336.94,397.66,210.4,201.2,0.787,211976.0,211976.0,18477,0,0,0,L,1151911521,1,124.72,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406997028,72738.00
08/02/2014 12:45,1,7.737,ACTIVE,217.2,362.51,60.03,1406997904,"040051121000097","019011112586793",24.17,41,0.829,314.19,387.53,186.1,178.8,0.814,40373.3,40416.6,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406997906,72739.00
08/02/2014 12:45,1,7.710,ACTIVE,217.3,324.25,60.03,1406997904,"040051121000095","019011112586793",21.47,41,0.738,315.51,380.78,164.7,158.9,0.728,36096.600000024,36135.199999988,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406997907,72740.00
08/02/2014 12:45,1,4.925,ACTIVE,217.1,357.53,60.03,1406997904,"033051125000132","019011112586793",32.30,38,0.700,315.60,378.90,158.3,150.9,0.699,36323.9,36361,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406997909,72741.00
08/02/2014 12:45,1,4.865,ACTIVE,217.0,370.72,60.03,1406997904,"033051125000135","019011112586793",31.74,40,0.687,316.02,379.21,153.7,148.2,0.684,34058.399999976,34095.199999988,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406997910,72742.00
08/02/2014 12:45,1,7.552,ACTIVE,216.2,361.56,60.03,1406997904,"040051121000116","019011112586793",23.95,36,0.804,313.70,384.30,180.0,172.4,0.792,39693.100000011,39735.700000011,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406997912,72743.00
08/02/2014 12:45,1,7.760,ACTIVE,216.4,360.33,60.00,1406997904,"040051121000068","019011112586793",21.45,39,0.739,315.29,381.30,165.6,158.7,0.736,36644.3,36683.4,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406997913,72744.00
08/02/2014 12:45,1,5.135,ACTIVE,216.8,385.54,60.03,1406997904,"033051125000118","019011112586793",39.75,39,0.908,310.05,395.56,203.1,195.4,0.886,45956.800000012,46004.600000024,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406997914,72745.00
08/02/2014 12:45,1,5.107,ACTIVE,216.5,330.51,60.03,1406997904,"033051125000150","019011112586793",39.95,40,0.913,309.74,394.50,203.0,195.6,0.895,44939.400000036,44987.2,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406997915,72746.00
08/02/2014 12:45,1,7.885,ACTIVE,217.3,326.03,60.03,1406997904,"040051121000185","019011112586793",23.73,42,0.832,309.70,386.60,186.2,179.2,0.817,42351.7,42395.2,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406997917,72747.00
08/02/2014 12:45,1,7.959,ACTIVE,216.7,367.25,60.03,1406997904,"040051121000195","019011112586793",23.87,41,0.837,313.70,386.90,189.0,180.0,0.829,39898.900000001,39942.600000001,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406997918,72748.00
08/02/2014 12:45,2,8.045,ACTIVE,218.93,354.67,60.028,1406997904,"274151322000083","019011112586793",26.40,58.50,0,331.53,399.16,214.9,205.5,0.853,214109.7,214109.7,18427,0,0,0,L,1151911521,1,124.27,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406997919,72749.00
08/02/2014 12:45,2,8.426,ACTIVE,220.74,361.89,60.033,1406997904,"274151322000076","019011112586793",27.29,59.80,0,336.34,403.67,232.8,222.8,0.888,222561.5,222561.5,18407,0,0,0,L,1151911521,1,124.94,126.53,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406997920,72750.00
08/02/2014 12:45,2,5.455,ACTIVE,219.84,423.81,60.022,1406997904,"274151322000094","019011112586793",36.94,57.00,0,378.12,447.25,204.0,194.9,0.765,153946.2,153946.2,18788,0,0,0,L,1151911521,1,124.27,126.53,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406997921,72751.00
08/02/2014 12:45,2,8.080,ACTIVE,219.84,379.92,60.028,1406997904,"274151322000052","019011112586793",26.52,60.50,0,332.13,400.06,216.9,207.5,0.813,214957.2,214957.2,18369,0,0,0,L,1151911521,1,124.49,126.30,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406997922,72752.00
08/02/2014 12:45,2,8.229,ACTIVE,220.06,380.82,60.033,1406997904,"274151322000085","019011112586793",26.24,53.50,0,336.94,402.16,218.7,209.1,0.800,214038.0,214038.0,18327,0,0,0,L,1151911521,1,125.62,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406997923,72753.00
08/02/2014 12:45,2,8.078,ACTIVE,219.39,364.89,60.028,1406997904,"274151322000087","019011112586793",23.93,87.50,0,332.13,394.95,195.6,186.9,0.747,204156.2,204156.2,18362,0,0,0,L,1151911521,1,124.72,125.85,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406997924,72754.00
08/02/2014 12:45,2,8.107,ACTIVE,219.61,383.23,60.028,1406997904,"274151322000088","019011112586793",26.08,55.00,0,332.43,400.96,214.0,204.6,0.809,207773.1,207773.1,18344,0,0,0,L,1151911521,1,125.17,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406997925,72755.00
08/02/2014 12:45,2,8.533,ACTIVE,219.84,384.43,60.043,1406997904,"274151322000095","019011112586793",26.70,61.00,0,331.23,403.37,230.8,220.8,0.831,220482.7,220482.7,18397,0,0,0,L,1151911521,1,124.94,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406997926,72756.00
08/02/2014 12:45,2,5.512,ACTIVE,220.74,401.26,60.022,1406997904,"274151322000068","019011112586793",36.50,54.50,0,375.41,450.26,203.7,194.6,0.787,152048.2,152048.2,18846,0,0,0,L,1151911521,1,125.17,126.53,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406997927,72757.00
08/02/2014 12:45,2,8.221,ACTIVE,219.84,354.37,60.028,1406997904,"274151322000054","019011112586793",25.92,60.00,0,331.23,400.96,215.7,206.3,0.804,212025.8,212025.8,18478,0,0,0,L,1151911521,1,125.17,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406997928,72758.00
08/02/2014 13:00,1,8.062,ACTIVE,218.6,324.49,60.03,1406998804,"040051121000097","019011112586793",23.84,42,0.849,314.93,389.10,191.2,184.0,0.831,40416.6,40461.1,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406998806,72759.00
08/02/2014 13:00,1,8.098,ACTIVE,217.5,375.05,60.03,1406998804,"040051121000095","019011112586793",21.04,42,0.757,315.03,383.06,169.5,163.5,0.747,36135.199999988,36175,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406998807,72760.00
08/02/2014 13:00,1,5.211,ACTIVE,218.2,362.06,60.03,1406998804,"033051125000132","019011112586793",31.97,39,0.731,316.87,382.46,165.8,158.4,0.727,36361,36399.2,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406998808,72761.00
08/02/2014 13:00,1,5.159,ACTIVE,218.5,326.61,60.03,1406998804,"033051125000135","019011112586793",31.61,41,0.723,316.74,382.43,162.2,156.8,0.714,34095.199999988,34133,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406998810,72762.00
08/02/2014 13:00,1,8.033,ACTIVE,216.8,345.37,60.03,1406998804,"040051121000116","019011112586793",23.71,37,0.842,314.12,387.55,189.5,181.2,0.827,39735.700000011,39779.700000011,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406998811,72763.00
08/02/2014 13:00,1,8.260,ACTIVE,217.3,378.28,60.03,1406998804,"040051121000068","019011112586793",21.12,40,0.768,315.71,383.13,173.6,166.1,0.757,36683.4,36723.7,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406998812,72764.00
08/02/2014 13:00,1,6.325,ACTIVE,217.6,337.99,60.03,1406998804,"033051125000118","019011112586793",32.28,41,0.900,309.77,396.22,203.1,194.2,0.877,46004.600000024,46052.900000036,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406998814,72765.00
08/02/2014 13:00,1,5.036,ACTIVE,217.9,327.84,60.03,1406998804,"033051125000150","019011112586793",40.48,41,0.906,309.55,397.41,202.8,195.8,0.885,44987.2,45035.9,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406998815,72766.00
08/02/2014 13:00,1,8.169,ACTIVE,218.0,335.36,60.03,1406998804,"040051121000185","019011112586793",23.60,43,0.854,315.58,388.30,191.8,184.8,0.837,42395.2,42440,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406998816,72767.00
08/02/2014 13:00,1,8.291,ACTIVE,217.0,375.91,60.03,1406998804,"040051121000195","019011112586793",23.61,42,0.861,311.33,389.18,194.8,185.6,0.846,39942.600000001,39987.500000001,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406998817,72768.00
08/02/2014 13:00,2,8.387,ACTIVE,219.61,369.40,60.049,1406998804,"274151322000083","019011112586793",25.82,59.30,0,336.64,400.66,219.2,209.6,0.871,214160.8,214160.8,18428,0,0,0,L,1151911521,1,124.49,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406998818,72769.00
08/02/2014 13:00,2,8.887,ACTIVE,220.74,382.33,60.028,1406998804,"274151322000076","019011112586793",26.52,61.00,0,335.14,403.97,238.2,228.0,0.888,222617.1,222617.1,18408,0,0,0,L,1151911521,1,125.17,126.53,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406998819,72770.00
08/02/2014 13:00,2,5.705,ACTIVE,219.61,412.08,60.028,1406998804,"274151322000094","019011112586793",36.10,57.70,0,374.21,447.25,207.1,198.0,0.795,153994.6,153994.6,18789,0,0,0,L,1151911521,1,124.27,126.53,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406998820,72771.00
08/02/2014 13:00,2,8.318,ACTIVE,219.84,381.73,60.012,1406998804,"274151322000052","019011112586793",26.30,62.80,0,335.44,401.56,221.5,211.9,0.835,215008.9,215008.9,18370,0,0,0,L,1151911521,1,124.72,126.53,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406998821,72772.00
08/02/2014 13:00,2,8.432,ACTIVE,220.06,370.00,60.022,1406998804,"274151322000085","019011112586793",26.30,54.50,0,336.34,402.16,224.2,214.5,0.813,214090.0,214090.0,18328,0,0,0,L,1151911521,1,125.40,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406998822,72773.00
08/02/2014 13:00,2,8.354,ACTIVE,219.84,361.59,60.028,1406998804,"274151322000087","019011112586793",23.48,88.50,0,337.54,395.55,198.5,189.7,0.738,204202.5,204202.5,18363,0,0,0,L,1151911521,1,125.17,126.07,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406998823,72774.00
08/02/2014 13:00,2,8.373,ACTIVE,219.61,373.61,60.022,1406998804,"274151322000088","019011112586793",25.84,56.00,0,336.04,400.66,219.2,209.7,0.831,207824.0,207824.0,18345,0,0,0,L,1151911521,1,125.17,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406998824,72775.00
08/02/2014 13:00,2,8.838,ACTIVE,219.61,382.63,60.028,1406998804,"274151322000095","019011112586793",26.28,62.50,0,336.94,403.97,235.1,225.0,0.866,220537.5,220537.5,18398,0,0,0,L,1151911521,1,125.17,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406998825,72776.00
08/02/2014 13:00,2,5.596,ACTIVE,220.74,419.90,60.033,1406998804,"274151322000068","019011112586793",36.90,56.30,0,373.01,447.25,209.0,199.8,0.782,152096.7,152096.7,18847,0,0,0,L,1151911521,1,125.62,126.53,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406998826,72777.00
08/02/2014 13:00,2,8.416,ACTIVE,219.84,379.02,60.033,1406998804,"274151322000054","019011112586793",25.88,61.70,0,336.04,401.56,220.5,210.9,0.826,212077.1,212077.1,18479,0,0,0,L,1151911521,1,125.17,126.07,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406998827,72778.00
08/02/2014 13:15,1,7.742,ACTIVE,218.9,328.26,60.00,1406999704,"040051121000097","019011112586793",24.19,42,0.822,316.26,389.72,186.4,179.0,0.809,40461.1,40500.8,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406999707,72779.00
08/02/2014 13:15,1,7.757,ACTIVE,218.7,364.64,60.00,1406999704,"040051121000095","019011112586793",21.44,42,0.734,316.64,382.94,165.5,159.7,0.719,36175,36210.300000012,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406999709,72780.00
08/02/2014 13:15,1,5.009,ACTIVE,218.5,375.43,60.00,1406999704,"033051125000132","019011112586793",32.36,39,0.707,317.31,381.25,161.3,153.8,0.703,36399.2,36433.2,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406999710,72781.00
08/02/2014 13:15,1,4.955,ACTIVE,218.5,345.48,60.00,1406999704,"033051125000135","019011112586793",32.06,41,0.703,317.45,381.19,158.1,152.8,0.696,34133,34166.899999976,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406999711,72782.00
08/02/2014 13:15,1,7.708,ACTIVE,217.2,333.49,60.00,1406999704,"040051121000116","019011112586793",24.08,38,0.818,314.63,386.71,184.6,176.4,0.805,39779.700000011,39818.800000011,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406999712,72783.00
08/02/2014 13:15,1,7.924,ACTIVE,217.9,367.84,60.00,1406999704,"040051121000068","019011112586793",21.46,40,0.749,316.98,383.63,169.2,161.9,0.744,36723.7,36759.6,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406999714,72784.00
08/02/2014 13:15,1,5.054,ACTIVE,218.1,353.32,60.00,1406999704,"033051125000118","019011112586793",40.25,40,0.900,312.83,395.80,202.4,195.1,0.869,46052.900000036,46096.900000036,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406999715,72785.00
