ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2014 13:15,1,5.071,ACTIVE,218.5,387.04,60.00,1406999704,"033051125000150","019011112586793",40.34,41,0.903,310.79,398.18,203.5,195.6,0.888,45035.9,45080.2,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406999716,72786.00
08/02/2014 13:15,1,7.891,ACTIVE,218.8,328.00,60.00,1406999704,"040051121000185","019011112586793",23.88,42,0.831,315.67,391.02,187.5,180.6,0.815,42440,42479.8,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406999718,72787.00
08/02/2014 13:15,1,8.062,ACTIVE,217.7,373.20,60.00,1406999704,"040051121000195","019011112586793",23.71,42,0.838,315.70,389.15,190.2,181.2,0.825,39987.500000001,40027.500000001,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406999719,72788.00
08/02/2014 13:15,2,8.020,ACTIVE,219.16,354.07,59.996,1406999704,"274151322000083","019011112586793",26.28,59.30,0,333.63,400.96,213.3,203.9,0.835,214206.2,214206.2,18429,0,0,0,L,1151911521,1,124.49,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406999720,72789.00
08/02/2014 13:15,2,8.527,ACTIVE,220.29,363.09,59.996,1406999704,"274151322000076","019011112586793",26.88,60.00,0,336.04,404.87,231.9,221.9,0.884,222666.5,222666.5,18409,0,0,0,L,1151911521,1,125.40,126.53,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406999721,72790.00
08/02/2014 13:15,2,5.463,ACTIVE,219.61,398.26,60.001,1406999704,"274151322000094","019011112586793",36.60,58.50,0,375.41,444.24,201.6,192.6,0.769,154037.3,154037.3,18790,0,0,0,L,1151911521,1,124.72,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406999722,72791.00
08/02/2014 13:15,2,8.119,ACTIVE,219.61,373.31,59.996,1406999704,"274151322000052","019011112586793",26.28,61.70,0,333.33,402.16,215.8,206.4,0.822,215054.8,215054.8,18371,0,0,0,L,1151911521,1,124.72,126.30,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406999723,72792.00
08/02/2014 13:15,2,8.115,ACTIVE,220.06,360.38,59.996,1406999704,"274151322000085","019011112586793",26.56,55.30,0,336.34,403.67,218.2,208.7,0.826,214136.5,214136.5,18329,0,0,0,L,1151911521,1,125.40,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406999724,72793.00
08/02/2014 13:15,2,7.900,ACTIVE,219.39,354.37,60.001,1406999704,"274151322000087","019011112586793",24.27,91.00,0,333.33,395.85,194.2,185.5,0.729,204243.8,204243.8,18364,0,0,0,L,1151911521,1,124.94,125.85,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406999725,72794.00
08/02/2014 13:15,2,8.059,ACTIVE,219.61,378.42,60.001,1406999704,"274151322000088","019011112586793",26.16,55.50,0,335.14,401.26,213.3,204.0,0.791,207869.4,207869.4,18346,0,0,0,L,1151911521,1,125.40,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406999726,72795.00
08/02/2014 13:15,2,8.459,ACTIVE,219.39,364.29,59.996,1406999704,"274151322000095","019011112586793",26.64,62.00,0,333.63,404.87,228.2,218.3,0.840,220586.1,220586.1,18399,0,0,0,L,1151911521,1,125.40,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406999727,72796.00
08/02/2014 13:15,2,5.451,ACTIVE,220.52,419.30,59.996,1406999704,"274151322000068","019011112586793",36.90,55.00,0,376.92,449.95,203.7,194.7,0.782,152139.8,152139.8,18848,0,0,0,L,1151911521,1,125.62,126.53,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406999727,72797.00
08/02/2014 13:15,2,8.096,ACTIVE,219.61,364.59,60.012,1406999704,"274151322000054","019011112586793",26.20,61.70,0,333.33,402.77,214.7,205.3,0.804,212122.9,212122.9,18480,0,0,0,L,1151911521,1,124.94,125.85,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406999728,72798.00
08/02/2014 13:30,1,7.708,ACTIVE,217.3,380.33,60.00,1407000604,"040051121000097","019011112586793",23.74,43,0.810,316.34,388.60,182.1,174.8,0.793,40500.8,40544.4,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407000606,72799.00
08/02/2014 13:30,1,7.661,ACTIVE,216.9,357.64,60.03,1407000604,"040051121000095","019011112586793",21.22,43,0.720,317.00,382.32,161.8,155.4,0.710,36210.300000012,36249.100000024,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407000608,72800.00
08/02/2014 13:30,1,4.939,ACTIVE,217.5,341.73,60.00,1407000604,"033051125000132","019011112586793",32.01,40,0.694,318.10,380.43,157.3,150.0,0.688,36433.2,36470.7,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407000609,72801.00
08/02/2014 13:30,1,4.882,ACTIVE,217.9,333.71,60.00,1407000604,"033051125000135","019011112586793",31.71,42,0.687,317.58,382.31,154.0,148.8,0.680,34166.899999976,34204,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407000610,72802.00
08/02/2014 13:30,1,7.554,ACTIVE,216.3,323.29,60.00,1407000604,"040051121000116","019011112586793",24.04,38,0.804,315.19,386.67,180.7,172.6,0.793,39818.800000011,39861.900000011,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407000611,72803.00
08/02/2014 13:30,1,7.804,ACTIVE,217.6,327.37,60.00,1407000604,"040051121000068","019011112586793",21.28,41,0.734,317.31,383.48,165.2,158.7,0.727,36759.6,36799,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407000613,72804.00
08/02/2014 13:30,1,5.197,ACTIVE,217.2,334.00,60.03,1407000604,"033051125000118","019011112586793",39.29,41,0.905,312.25,395.49,203.2,195.1,0.885,46096.900000036,46145.400000036,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407000614,72805.00
08/02/2014 13:30,1,5.195,ACTIVE,217.8,332.64,60.00,1407000604,"033051125000150","019011112586793",39.30,42,0.907,310.81,396.35,203.1,196.5,0.882,45080.2,45128.9,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407000615,72806.00
08/02/2014 13:30,1,7.770,ACTIVE,217.7,337.02,60.03,1407000604,"040051121000185","019011112586793",23.57,43,0.812,316.88,388.32,182.2,176.0,0.800,42479.8,42523.6,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407000617,72807.00
08/02/2014 13:30,1,7.856,ACTIVE,217.0,379.98,60.00,1407000604,"040051121000195","019011112586793",23.64,43,0.815,314.97,388.24,184.8,175.6,0.803,40027.500000001,40071.500000001,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407000618,72808.00
08/02/2014 13:30,2,7.938,ACTIVE,218.71,366.40,60.043,1407000604,"274151322000083","019011112586793",26.04,60.00,0,336.64,399.16,209.2,200.0,0.835,214256.2,214256.2,18430,0,0,0,L,1151911521,1,124.04,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407000619,72809.00
08/02/2014 13:30,2,8.453,ACTIVE,219.61,368.50,60.006,1407000604,"274151322000076","019011112586793",26.46,61.70,0,336.04,404.27,226.5,216.7,0.849,222720.7,222720.7,18410,0,0,0,L,1151911521,1,124.72,126.07,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407000620,72810.00
08/02/2014 13:30,2,5.297,ACTIVE,218.93,409.08,60.012,1407000604,"274151322000094","019011112586793",36.84,59.50,0,371.51,443.64,199.0,190.2,0.756,154084.6,154084.6,18791,0,0,0,L,1151911521,1,124.27,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407000621,72811.00
08/02/2014 13:30,2,8.025,ACTIVE,218.93,361.89,60.006,1407000604,"274151322000052","019011112586793",25.94,62.80,0,336.04,400.06,210.7,201.4,0.795,215105.3,215105.3,18372,0,0,0,L,1151911521,1,124.27,125.85,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407000622,72812.00
08/02/2014 13:30,2,8.039,ACTIVE,219.16,363.69,60.022,1407000604,"274151322000085","019011112586793",26.20,56.30,0,337.84,400.96,213.3,204.0,0.800,214187.4,214187.4,18330,0,0,0,L,1151911521,1,124.72,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407000623,72813.00
08/02/2014 13:30,2,7.936,ACTIVE,218.48,368.80,60.012,1407000604,"274151322000087","019011112586793",23.54,92.00,0,336.94,394.95,189.2,180.7,0.707,204289.1,204289.1,18365,0,0,0,L,1151911521,1,124.27,125.40,0000,83,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407000624,72814.00
08/02/2014 13:30,2,7.891,ACTIVE,218.48,354.67,60.012,1407000604,"274151322000088","019011112586793",26.06,57.00,0,336.94,399.76,208.2,199.0,0.778,207919.2,207919.2,18347,0,0,0,L,1151911521,1,124.72,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407000625,72815.00
08/02/2014 13:30,2,8.402,ACTIVE,218.48,353.47,60.006,1407000604,"274151322000095","019011112586793",26.32,63.00,0,336.64,402.77,223.7,214.0,0.826,220639.7,220639.7,18400,0,0,0,L,1151911521,1,124.72,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407000626,72816.00
08/02/2014 13:30,2,5.295,ACTIVE,219.61,402.46,60.012,1407000604,"274151322000068","019011112586793",37.09,56.30,0,376.92,447.25,199.0,190.2,0.751,152187.3,152187.3,18849,0,0,0,L,1151911521,1,124.94,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407000627,72817.00
08/02/2014 13:30,2,7.979,ACTIVE,218.71,355.88,60.012,1407000604,"274151322000054","019011112586793",26.00,63.00,0,335.44,401.56,210.0,200.8,0.791,212173.0,212173.0,18481,0,0,0,L,1151911521,1,124.72,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407000628,72818.00
08/02/2014 13:45,1,7.551,ALERT,218.5,327.64,60.00,1407001504,"040051121000097","019011112586793",23.93,43,0.796,314.49,387.18,179.8,172.9,0.786,40544.4,40588.3,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407001507,72819.00
08/02/2014 13:45,1,7.527,ACTIVE,217.7,334.91,60.00,1407001504,"040051121000095","019011112586793",21.26,43,0.707,316.20,380.18,159.2,153.0,0.698,36249.100000024,36288,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407001508,72820.00
08/02/2014 13:45,1,4.873,ACTIVE,218.0,333.95,60.00,1407001504,"033051125000132","019011112586793",31.90,41,0.679,314.37,378.75,154.7,147.4,0.680,36470.7,36508.2,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407001510,72821.00
08/02/2014 13:45,1,4.763,ACTIVE,218.6,326.06,60.00,1407001504,"033051125000135","019011112586793",31.87,43,0.672,316.74,379.46,151.0,146.0,0.667,34204,34241.299999952,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407001511,72822.00
08/02/2014 13:45,1,7.449,ACTIVE,216.8,376.18,60.03,1407001504,"040051121000116","019011112586793",23.77,38,0.782,313.06,384.47,176.2,168.4,0.772,39861.900000011,39905.100000011,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407001512,72823.00
08/02/2014 13:45,1,7.610,ACTIVE,217.8,362.94,60.03,1407001504,"040051121000068","019011112586793",21.14,41,0.709,316.32,381.77,160.0,153.6,0.704,36799,36838.6,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407001514,72824.00
08/02/2014 13:45,1,5.475,ACTIVE,217.9,326.27,60.03,1407001504,"033051125000118","019011112586793",37.05,42,0.896,310.93,394.46,201.9,194.4,0.874,46145.400000036,46194,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407001515,72825.00
08/02/2014 13:45,1,5.411,ACTIVE,217.9,380.01,60.03,1407001504,"033051125000150","019011112586793",37.42,42,0.898,310.53,395.04,201.5,194.7,0.874,45128.9,45177.8,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407001516,72826.00
08/02/2014 13:45,1,7.492,ACTIVE,218.1,367.29,60.03,1407001504,"040051121000185","019011112586793",23.72,43,0.788,316.06,386.64,176.8,170.8,0.771,42523.6,42567.9,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407001518,72827.00
08/02/2014 13:45,1,7.532,ACTIVE,217.3,326.05,60.03,1407001504,"040051121000195","019011112586793",23.88,44,0.789,313.45,387.06,179.0,170.0,0.779,40071.500000001,40115.800000001,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407001519,72828.00
08/02/2014 13:45,2,7.920,ACTIVE,218.93,354.67,59.996,1407001504,"274151322000083","019011112586793",25.78,62.30,0,332.13,397.96,206.7,197.6,0.826,214306.5,214306.5,18431,0,0,0,L,1151911521,1,124.49,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407001520,72829.00
08/02/2014 13:45,2,8.299,ACTIVE,220.29,358.28,59.996,1407001504,"274151322000076","019011112586793",26.66,63.30,0,336.94,404.27,223.9,214.2,0.849,222775.1,222775.1,18411,0,0,0,L,1151911521,1,124.94,126.53,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407001521,72830.00
08/02/2014 13:45,2,5.334,ACTIVE,219.61,417.79,59.996,1407001504,"274151322000094","019011112586793",36.14,60.00,0,372.41,440.94,195.4,186.7,0.747,154132.1,154132.1,18792,0,0,0,L,1151911521,1,124.49,126.53,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407001522,72831.00
08/02/2014 13:45,2,7.857,ACTIVE,219.39,354.07,60.022,1407001504,"274151322000052","019011112586793",26.22,63.70,0,336.94,399.46,208.5,199.3,0.791,215155.9,215155.9,18373,0,0,0,L,1151911521,1,124.49,126.07,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407001523,72832.00
08/02/2014 13:45,2,7.904,ACTIVE,219.61,358.28,59.996,1407001504,"274151322000085","019011112586793",26.28,56.50,0,337.84,399.76,210.2,201.0,0.791,214238.5,214238.5,18331,0,0,0,L,1151911521,1,125.17,126.07,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407001524,72833.00
08/02/2014 13:45,2,7.838,ACTIVE,219.39,358.88,59.996,1407001504,"274151322000087","019011112586793",23.54,94.00,0,335.74,393.75,186.4,178.0,0.698,204334.5,204334.5,18366,0,0,0,L,1151911521,1,124.72,125.85,0000,85,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407001524,72834.00
08/02/2014 13:45,2,7.895,ACTIVE,219.39,379.32,59.996,1407001504,"274151322000088","019011112586793",25.72,58.00,0,337.24,398.86,205.8,196.7,0.760,207969.1,207969.1,18348,0,0,0,L,1151911521,1,125.17,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407001525,72835.00
08/02/2014 13:45,2,8.275,ACTIVE,219.16,367.60,59.990,1407001504,"274151322000095","019011112586793",26.38,64.50,0,333.03,401.86,221.0,211.4,0.818,220693.4,220693.4,18401,0,0,0,L,1151911521,1,124.94,125.85,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407001526,72836.00
08/02/2014 13:45,2,5.205,ACTIVE,220.29,414.79,59.990,1407001504,"274151322000068","019011112586793",37.25,56.80,0,372.41,446.05,196.6,187.8,0.734,152235.0,152235.0,18850,0,0,0,L,1151911521,1,125.40,126.30,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407001527,72837.00
08/02/2014 13:45,2,7.822,ACTIVE,219.39,357.08,59.990,1407001504,"274151322000054","019011112586793",26.08,63.30,0,333.63,399.46,206.5,197.4,0.778,212223.3,212223.3,18482,0,0,0,L,1151911521,1,124.94,125.85,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407001528,72838.00
08/02/2014 14:00,1,7.118,ACTIVE,218.2,335.98,60.00,1407002404,"040051121000097","019011112586793",23.79,43,0.746,315.59,387.95,168.5,162.0,0.738,40588.3,40631.2,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407002407,72839.00
08/02/2014 14:00,1,7.258,ACTIVE,218.1,343.26,60.03,1407002404,"040051121000095","019011112586793",20.83,44,0.666,314.26,380.92,150.4,144.5,0.665,36288,36326.300000012,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407002408,72840.00
08/02/2014 14:00,1,4.629,ACTIVE,218.0,365.72,60.00,1407002404,"033051125000132","019011112586793",31.73,41,0.641,316.39,379.95,146.2,139.0,0.645,36508.2,36545,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407002410,72841.00
08/02/2014 14:00,1,4.541,ACTIVE,218.6,371.04,60.03,1407002404,"033051125000135","019011112586793",31.64,43,0.635,317.33,380.04,143.0,138.2,0.637,34241.299999952,34277.899999976,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407002411,72842.00
08/02/2014 14:00,1,7.058,ACTIVE,217.4,323.79,60.03,1407002404,"040051121000116","019011112586793",23.79,39,0.741,314.71,385.18,167.1,159.9,0.738,39905.100000011,39947.600000011,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407002412,72843.00
08/02/2014 14:00,1,7.223,ACTIVE,217.5,363.58,60.00,1407002404,"040051121000068","019011112586793",21.17,42,0.673,316.22,381.75,152.2,145.3,0.675,36838.6,36877.3,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407002413,72844.00
08/02/2014 14:00,1,5.252,ACTIVE,217.9,374.86,60.03,1407002404,"033051125000118","019011112586793",36.82,42,0.855,310.71,394.41,192.4,184.9,0.839,46194,46242.199999988,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407002415,72845.00
08/02/2014 14:00,1,5.189,ACTIVE,218.0,337.40,60.00,1407002404,"033051125000150","019011112586793",37.17,43,0.857,310.84,395.48,191.9,185.5,0.840,45177.8,45226,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407002416,72846.00
08/02/2014 14:00,1,7.237,ACTIVE,218.1,322.99,60.00,1407002404,"040051121000185","019011112586793",23.48,44,0.752,316.39,387.56,169.1,163.1,0.743,42567.9,42611.2,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407002417,72847.00
08/02/2014 14:00,1,7.355,ACTIVE,216.9,371.70,60.00,1407002404,"040051121000195","019011112586793",23.53,44,0.759,313.74,387.20,172.2,163.7,0.749,40115.800000001,40159.200000001,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407002418,72848.00
08/02/2014 14:00,2,7.428,ACTIVE,218.93,365.80,59.975,1407002404,"274151322000083","019011112586793",25.70,62.50,0,337.54,399.16,193.2,184.5,0.773,214355.9,214355.9,18432,0,0,0,L,1151911521,1,124.72,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407002419,72849.00
08/02/2014 14:00,2,7.750,ACTIVE,220.29,375.71,59.975,1407002404,"274151322000076","019011112586793",26.56,62.80,0,336.04,402.77,208.2,199.0,0.804,222828.5,222828.5,18412,0,0,0,L,1151911521,1,125.17,126.30,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407002420,72850.00
08/02/2014 14:00,2,4.936,ACTIVE,219.61,407.27,59.996,1407002404,"274151322000094","019011112586793",36.38,60.00,0,373.61,441.54,181.4,173.2,0.689,154178.8,154178.8,18793,0,0,0,L,1151911521,1,124.72,126.30,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407002421,72851.00
08/02/2014 14:00,2,7.369,ACTIVE,219.84,371.51,59.996,1407002404,"274151322000052","019011112586793",26.04,64.80,0,336.34,400.06,194.2,185.5,0.712,215205.7,215205.7,18374,0,0,0,L,1151911521,1,124.94,126.07,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407002422,72852.00
08/02/2014 14:00,2,7.434,ACTIVE,219.84,375.11,59.996,1407002404,"274151322000085","019011112586793",26.00,57.00,0,337.24,400.66,195.4,186.6,0.729,214288.6,214288.6,18332,0,0,0,L,1151911521,1,125.17,126.07,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407002423,72853.00
08/02/2014 14:00,2,7.422,ACTIVE,219.39,371.51,60.017,1407002404,"274151322000087","019011112586793",23.32,94.00,0,337.84,393.75,175.3,167.3,0.645,204379.1,204379.1,18367,0,0,0,L,1151911521,1,124.72,125.85,0000,86,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407002424,72854.00
08/02/2014 14:00,2,7.332,ACTIVE,219.39,360.99,59.969,1407002404,"274151322000088","019011112586793",25.80,58.80,0,336.64,399.16,191.5,182.9,0.707,208018.2,208018.2,18349,0,0,0,L,1151911521,1,125.40,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407002425,72855.00
08/02/2014 14:00,2,7.740,ACTIVE,219.61,377.82,59.990,1407002404,"274151322000095","019011112586793",26.34,64.80,0,337.24,402.77,206.5,197.4,0.751,220746.2,220746.2,18402,0,0,0,L,1151911521,1,125.17,125.62,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407002426,72856.00
08/02/2014 14:00,2,5.012,ACTIVE,220.52,414.79,59.996,1407002404,"274151322000068","019011112586793",36.12,57.00,0,372.41,446.65,182.2,173.9,0.689,152281.9,152281.9,18851,0,0,0,L,1151911521,1,125.17,126.53,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407002427,72857.00
08/02/2014 14:00,2,7.426,ACTIVE,219.39,363.39,59.996,1407002404,"274151322000054","019011112586793",25.62,64.50,0,336.94,400.36,192.6,184.0,0.725,212272.7,212272.7,18483,0,0,0,L,1151911521,1,124.72,125.85,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407002428,72858.00
08/02/2014 14:15,1,7.452,ACTIVE,217.8,367.38,60.03,1407003306,"040051121000097","019011112586793",23.77,43,0.784,316.05,386.13,176.2,169.5,0.770,40631.2,40671.2,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407003308,72859.00
08/02/2014 14:15,1,7.463,ACTIVE,216.9,324.77,60.00,1407003306,"040051121000095","019011112586793",21.02,44,0.695,316.94,379.93,156.1,149.7,0.687,36326.300000012,36361.800000012,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407003310,72860.00
08/02/2014 14:15,1,4.778,ACTIVE,216.9,335.73,60.03,1407003306,"033051125000132","019011112586793",32.02,41,0.671,318.06,377.88,152.2,144.8,0.672,36545,36579.1,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407003311,72861.00
08/02/2014 14:15,1,4.741,ACTIVE,218.0,375.76,60.03,1407003306,"033051125000135","019011112586793",31.64,43,0.665,317.98,377.95,149.2,144.2,0.657,34277.899999976,34311.899999976,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407003312,72862.00
08/02/2014 14:15,1,7.297,ACTIVE,216.4,378.05,60.00,1407003306,"040051121000116","019011112586793",24.05,39,0.777,315.14,383.48,174.7,166.9,0.767,39947.600000011,39986.900000011,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407003313,72863.00
08/02/2014 14:15,1,7.525,ACTIVE,217.3,353.88,60.03,1407003306,"040051121000068","019011112586793",21.31,43,0.709,317.29,379.60,159.6,153.0,0.700,36877.3,36913.4,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407003315,72864.00
08/02/2014 14:15,1,5.484,ACTIVE,217.1,324.70,60.03,1407003306,"033051125000118","019011112586793",37.16,42,0.904,312.68,392.70,202.8,194.5,0.879,46242.199999988,46287.600000024,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407003316,72865.00
08/02/2014 14:15,1,5.457,ACTIVE,216.7,331.80,60.03,1407003306,"033051125000150","019011112586793",37.31,43,0.905,311.62,394.12,202.6,194.8,0.889,45226,45271.7,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407003317,72866.00
08/02/2014 14:15,1,7.624,ACTIVE,217.5,335.95,60.03,1407003306,"040051121000185","019011112586793",23.41,44,0.791,317.22,385.61,177.6,171.2,0.784,42611.2,42651.4,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407003318,72867.00
08/02/2014 14:15,1,7.711,ACTIVE,216.8,373.47,60.00,1407003306,"040051121000195","019011112586793",23.43,44,0.794,315.35,385.42,179.8,170.8,0.785,40159.200000001,40199.300000001,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407003320,72868.00
08/02/2014 14:15,2,7.740,ACTIVE,218.48,372.11,59.990,1407003306,"274151322000083","019011112586793",25.86,62.80,0,334.24,394.65,202.5,193.5,0.804,214401.7,214401.7,18433,0,0,0,L,1151911521,1,124.27,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407003321,72869.00
08/02/2014 14:15,2,8.121,ACTIVE,219.39,357.68,60.001,1407003306,"274151322000076","019011112586793",26.56,62.80,0,336.64,402.46,218.6,209.1,0.844,222878.0,222878.0,18413,0,0,0,L,1151911521,1,124.49,126.07,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407003322,72870.00
08/02/2014 14:15,2,5.189,ACTIVE,219.16,412.98,59.996,1407003306,"274151322000094","019011112586793",36.36,60.00,0,374.51,442.44,191.1,182.5,0.738,154221.8,154221.8,18794,0,0,0,L,1151911521,1,124.27,126.07,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407003323,72871.00
08/02/2014 14:15,2,7.715,ACTIVE,219.16,358.58,59.980,1407003306,"274151322000052","019011112586793",26.06,64.50,0,337.24,397.96,203.5,194.5,0.773,215251.8,215251.8,18375,0,0,0,L,1151911521,1,124.27,126.07,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407003323,72872.00
08/02/2014 14:15,2,7.795,ACTIVE,219.16,355.58,59.996,1407003306,"274151322000085","019011112586793",26.06,58.50,0,338.14,397.35,205.5,196.5,0.778,214335.2,214335.2,18333,0,0,0,L,1151911521,1,124.94,125.62,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407003324,72873.00
08/02/2014 14:15,2,7.729,ACTIVE,218.71,352.87,60.001,1407003306,"274151322000087","019011112586793",23.50,97.50,0,336.94,390.44,183.8,175.5,0.689,204420.6,204420.6,18368,0,0,0,L,1151911521,1,124.27,125.40,0000,86,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407003325,72874.00
08/02/2014 14:15,2,7.758,ACTIVE,218.71,352.57,59.975,1407003306,"274151322000088","019011112586793",25.56,58.50,0,337.54,397.35,200.9,192.0,0.751,208063.7,208063.7,18350,0,0,0,L,1151911521,1,124.94,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407003326,72875.00
08/02/2014 14:15,2,8.162,ACTIVE,218.71,355.28,59.996,1407003306,"274151322000095","019011112586793",26.18,66.00,0,336.64,397.05,216.2,206.8,0.804,220795.1,220795.1,18403,0,0,0,L,1151911521,1,124.94,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407003327,72876.00
08/02/2014 14:15,2,5.232,ACTIVE,219.84,399.76,60.001,1407003306,"274151322000068","019011112586793",36.28,57.30,0,376.31,446.05,192.1,183.5,0.729,152325.2,152325.2,18852,0,0,0,L,1151911521,1,125.17,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407003328,72877.00
08/02/2014 14:15,2,7.738,ACTIVE,218.93,368.80,59.996,1407003306,"274151322000054","019011112586793",25.82,65.30,0,336.64,395.55,202.4,193.4,0.765,212318.5,212318.5,18484,0,0,0,L,1151911521,1,124.72,125.40,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407003329,72878.00
08/02/2014 14:30,1,7.320,ACTIVE,217.4,324.02,60.00,1407004204,"040051121000097","019011112586793",23.96,43,0.775,301.85,451.37,174.5,167.2,0.763,40671.2,40711.3,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407004206,72879.00
08/02/2014 14:30,1,7.304,ACTIVE,217.2,351.18,60.03,1407004204,"040051121000095","019011112586793",21.20,44,0.685,299.07,447.39,154.1,147.8,0.679,36361.800000012,36397.300000012,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407004207,72880.00
08/02/2014 14:30,1,4.636,ACTIVE,217.4,338.69,60.00,1407004204,"033051125000132","019011112586793",32.25,41,0.655,302.09,447.81,148.8,141.7,0.660,36579.1,36613.3,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407004209,72881.00
08/02/2014 14:30,1,4.573,ACTIVE,218.0,331.78,60.00,1407004204,"033051125000135","019011112586793",31.93,43,0.648,303.55,453.20,145.3,140.6,0.647,34311.899999976,34345.799999952,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407004210,72882.00
08/02/2014 14:30,1,7.120,ACTIVE,216.4,367.27,60.03,1407004204,"040051121000116","019011112586793",24.04,39,0.757,298.85,450.09,170.3,163.0,0.747,39986.900000011,40026.500000011,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407004211,72883.00
08/02/2014 14:30,1,7.214,ACTIVE,217.3,374.02,60.00,1407004204,"040051121000068","019011112586793",21.54,43,0.685,303.35,450.30,154.6,148.0,0.679,36913.4,36949.4,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407004212,72884.00
08/02/2014 14:30,1,5.243,ACTIVE,217.7,341.52,60.00,1407004204,"033051125000118","019011112586793",37.39,42,0.867,311.54,395.17,195.0,187.5,0.851,46287.600000024,46332.800000012,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407004214,72885.00
08/02/2014 14:30,1,5.231,ACTIVE,218.0,379.74,60.03,1407004204,"033051125000150","019011112586793",37.48,43,0.869,311.81,396.87,195.1,188.0,0.854,45271.7,45317.1,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407004215,72886.00
08/02/2014 14:30,1,7.249,ALERT,217.9,336.46,60.03,1407004204,"040051121000185","019011112586793",23.82,44,0.766,302.79,451.79,171.8,165.8,0.752,42651.4,42691.7,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407004217,72887.00
08/02/2014 14:30,1,7.350,ACTIVE,217.3,358.26,60.00,1407004204,"040051121000195","019011112586793",23.87,44,0.771,301.38,449.84,174.6,166.5,0.762,40199.300000001,40239.700000001,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407004218,72888.00
08/02/2014 14:30,2,7.609,ACTIVE,218.48,378.12,59.996,1407004204,"274151322000083","019011112586793",26.12,63.00,0,328.52,399.16,201.2,192.3,0.791,214447.7,214447.7,18434,0,0,0,L,1151911521,1,124.27,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407004219,72889.00
08/02/2014 14:30,2,7.963,ACTIVE,219.84,380.82,60.006,1407004204,"274151322000076","019011112586793",26.86,62.80,0,334.84,402.46,216.4,206.9,0.831,222927.6,222927.6,18414,0,0,0,L,1151911521,1,124.94,126.07,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407004220,72890.00
08/02/2014 14:30,2,5.166,ACTIVE,219.16,414.79,60.006,1407004204,"274151322000094","019011112586793",36.12,60.80,0,368.50,442.44,189.1,180.6,0.729,154265.0,154265.0,18795,0,0,0,L,1151911521,1,124.27,126.07,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407004221,72891.00
08/02/2014 14:30,2,7.623,ACTIVE,219.61,361.59,60.006,1407004204,"274151322000052","019011112586793",26.18,64.50,0,330.03,399.76,202.1,193.1,0.769,215297.9,215297.9,18376,0,0,0,L,1151911521,1,124.27,126.07,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407004222,72892.00
08/02/2014 14:30,2,7.641,ACTIVE,219.16,372.41,60.001,1407004204,"274151322000085","019011112586793",26.34,58.00,0,331.53,400.66,203.7,194.6,0.769,214381.8,214381.8,18334,0,0,0,L,1151911521,1,125.17,125.62,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407004223,72893.00
08/02/2014 14:30,2,7.479,ACTIVE,218.93,376.31,60.012,1407004204,"274151322000087","019011112586793",24.07,97.00,0,329.73,395.25,182.2,173.9,0.685,204462.1,204462.1,18369,0,0,0,L,1151911521,1,124.49,125.40,0000,86,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407004224,72894.00
08/02/2014 14:30,2,7.604,ACTIVE,218.93,356.78,60.001,1407004204,"274151322000088","019011112586793",25.88,59.50,0,329.13,399.46,199.3,190.5,0.742,208109.2,208109.2,18351,0,0,0,L,1151911521,1,125.17,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407004225,72895.00
08/02/2014 14:30,2,8.014,ACTIVE,218.71,369.70,59.975,1407004204,"274151322000095","019011112586793",26.46,66.00,0,332.73,403.67,214.5,205.1,0.787,220844.2,220844.2,18404,0,0,0,L,1151911521,1,124.72,125.40,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407004226,72896.00
08/02/2014 14:30,2,5.053,ACTIVE,220.06,422.30,60.001,1407004204,"274151322000068","019011112586793",37.07,57.70,0,369.40,446.35,189.8,181.3,0.716,152368.7,152368.7,18853,0,0,0,L,1151911521,1,125.17,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407004227,72897.00
08/02/2014 14:30,2,7.609,ACTIVE,218.71,374.51,60.006,1407004204,"274151322000054","019011112586793",26.06,65.70,0,328.52,400.96,200.5,191.6,0.756,212364.3,212364.3,18485,0,0,0,L,1151911521,1,124.72,125.40,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407004228,72898.00
08/02/2014 14:45,1,6.846,ACTIVE,218.1,366.50,60.03,1407005105,"040051121000097","019011112586793",23.47,44,0.709,315.45,386.16,159.9,153.7,0.704,40711.3,40753.4,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407005108,72899.00
08/02/2014 14:45,1,6.822,ACTIVE,217.6,363.30,60.03,1407005105,"040051121000095","019011112586793",20.94,46,0.630,316.99,379.49,142.1,136.3,0.626,36397.300000012,36434.5,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407005109,72900.00
08/02/2014 14:45,1,4.351,ACTIVE,217.3,328.95,60.03,1407005105,"033051125000132","019011112586793",31.75,42,0.604,318.05,378.66,137.4,130.6,0.609,36613.3,36649.1,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407005110,72901.00
08/02/2014 14:45,1,4.341,ACTIVE,217.9,357.61,60.03,1407005105,"033051125000135","019011112586793",31.07,44,0.596,317.96,377.96,134.2,129.5,0.599,34345.799999952,34381.5,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407005112,72902.00
08/02/2014 14:45,1,6.736,ACTIVE,217.0,333.05,60.03,1407005105,"040051121000116","019011112586793",23.61,40,0.700,315.36,383.43,158.2,151.1,0.699,40026.500000011,40067.800000011,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407005113,72903.00
08/02/2014 14:45,1,6.841,ACTIVE,217.5,350.22,60.03,1407005105,"040051121000068","019011112586793",21.10,43,0.635,317.23,379.88,143.6,137.3,0.637,36949.4,36987.1,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407005114,72904.00
08/02/2014 14:45,1,4.937,ACTIVE,217.8,328.16,60.03,1407005105,"033051125000118","019011112586793",36.90,43,0.803,312.68,392.67,181.3,173.8,0.790,46332.800000012,46380.800000012,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407005116,72905.00
08/02/2014 14:45,1,4.906,ACTIVE,217.8,361.03,60.03,1407005105,"033051125000150","019011112586793",36.83,44,0.804,312.01,393.92,179.8,173.9,0.786,45317.1,45365.1,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407005117,72906.00
08/02/2014 14:45,1,6.807,ACTIVE,218.0,373.79,60.07,1407005105,"040051121000185","019011112586793",23.30,45,0.701,314.91,385.75,157.8,151.8,0.697,42691.7,42734,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407005118,72907.00
08/02/2014 14:45,1,6.844,ACTIVE,216.9,347.61,60.03,1407005105,"040051121000195","019011112586793",23.47,45,0.705,315.43,385.61,159.9,151.9,0.702,40239.700000001,40281.900000001,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407005119,72908.00
08/02/2014 14:45,2,7.059,ACTIVE,218.71,375.11,59.990,1407005105,"274151322000083","019011112586793",25.96,64.50,0,336.04,397.05,185.5,177.1,0.742,214496.0,214496.0,18435,0,0,0,L,1151911521,1,124.49,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407005120,72909.00
08/02/2014 14:45,2,7.395,ACTIVE,219.61,378.12,60.038,1407005105,"274151322000076","019011112586793",26.54,64.00,0,336.94,401.26,198.8,189.9,0.765,222979.5,222979.5,18415,0,0,0,L,1151911521,1,125.17,125.85,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407005121,72910.00
08/02/2014 14:45,2,4.869,ACTIVE,219.16,403.37,59.990,1407005105,"274151322000094","019011112586793",35.03,62.00,0,370.30,438.53,172.5,164.6,0.667,154310.4,154310.4,18796,0,0,0,L,1151911521,1,124.49,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407005122,72911.00
08/02/2014 14:45,2,7.104,ACTIVE,219.16,354.97,60.017,1407005105,"274151322000052","019011112586793",25.76,66.00,0,337.54,397.96,185.4,177.1,0.707,215346.3,215346.3,18377,0,0,0,L,1151911521,1,124.49,125.85,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407005123,72912.00
08/02/2014 14:45,2,7.127,ACTIVE,219.39,368.20,60.006,1407005105,"274151322000085","019011112586793",25.88,58.80,0,337.54,399.16,186.7,178.3,0.703,214430.6,214430.6,18335,0,0,0,L,1151911521,1,125.17,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407005124,72913.00
08/02/2014 14:45,2,7.047,ACTIVE,218.93,361.29,60.017,1407005105,"274151322000087","019011112586793",23.52,98.00,0,336.94,393.45,167.8,160.0,0.632,204505.8,204505.8,18370,0,0,0,L,1151911521,1,124.72,125.40,0000,87,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407005125,72914.00
08/02/2014 14:45,2,7.047,ACTIVE,218.71,374.21,60.017,1407005105,"274151322000088","019011112586793",25.60,59.80,0,337.24,397.35,182.6,174.3,0.685,208156.9,208156.9,18352,0,0,0,L,1151911521,1,125.40,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407005126,72915.00
08/02/2014 14:45,2,7.465,ACTIVE,218.93,353.17,60.017,1407005105,"274151322000095","019011112586793",26.16,67.00,0,336.94,400.96,197.8,188.9,0.734,220895.7,220895.7,18405,0,0,0,L,1151911521,1,125.17,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407005127,72916.00
08/02/2014 14:45,2,4.762,ACTIVE,220.29,408.78,60.017,1407005105,"274151322000068","019011112586793",36.38,58.80,0,371.51,441.84,175.6,167.6,0.658,152414.2,152414.2,18854,0,0,0,L,1151911521,1,125.40,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407005128,72917.00
08/02/2014 14:45,2,7.105,ACTIVE,218.93,360.69,60.028,1407005105,"274151322000054","019011112586793",25.60,66.70,0,336.34,398.56,184.2,175.8,0.694,212412.4,212412.4,18486,0,0,0,L,1151911521,1,124.94,125.17,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407005129,72918.00
08/02/2014 15:00,1,7.557,ACTIVE,218.1,326.01,60.03,1407006004,"040051121000097","019011112586793",23.37,46,0.779,315.77,385.19,175.7,168.7,0.768,40753.4,40793.4,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407006006,72919.00
08/02/2014 15:00,1,7.562,ACTIVE,218.1,340.32,60.03,1407006004,"040051121000095","019011112586793",20.67,47,0.689,316.86,378.84,155.5,149.3,0.683,36434.5,36470,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407006008,72920.00
08/02/2014 15:00,1,4.808,ACTIVE,217.6,367.97,60.07,1407006004,"033051125000132","019011112586793",31.67,43,0.665,318.02,376.70,151.5,144.1,0.666,36649.1,36683.3,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407006009,72921.00
08/02/2014 15:00,1,4.801,ACTIVE,218.6,328.20,60.03,1407006004,"033051125000135","019011112586793",31.05,45,0.658,317.79,377.61,148.3,143.1,0.656,34381.5,34415.5,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407006010,72922.00
08/02/2014 15:00,1,7.489,ACTIVE,217.2,322.93,60.03,1407006004,"040051121000116","019011112586793",23.42,41,0.775,315.45,382.71,174.5,166.8,0.765,40067.800000011,40107.500000011,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407006011,72923.00
08/02/2014 15:00,1,7.579,ACTIVE,217.9,361.56,60.03,1407006004,"040051121000068","019011112586793",21.01,44,0.702,316.85,379.71,158.4,151.6,0.697,36987.1,37023.3,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407006013,72924.00
08/02/2014 15:00,1,5.529,ACTIVE,217.5,348.91,60.03,1407006004,"033051125000118","019011112586793",36.78,44,0.899,313.54,392.98,202.3,193.7,0.880,46380.800000012,46426.699999988,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407006014,72925.00
08/02/2014 15:00,1,5.488,ACTIVE,217.6,322.40,60.03,1407006004,"033051125000150","019011112586793",36.84,45,0.900,311.78,393.06,201.2,194.1,0.878,45365.1,45411.1,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407006015,72926.00
08/02/2014 15:00,1,7.629,ACTIVE,218.0,364.47,60.07,1407006004,"040051121000185","019011112586793",23.18,46,0.784,316.25,384.56,176.0,169.4,0.774,42734,42774.3,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407006016,72927.00
08/02/2014 15:00,1,7.710,ACTIVE,217.2,326.17,60.03,1407006004,"040051121000195","019011112586793",23.33,46,0.791,315.31,384.72,179.0,170.4,0.782,40281.900000001,40322.300000001,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407006018,72928.00
08/02/2014 15:00,2,7.836,ACTIVE,218.48,378.12,60.028,1407006004,"274151322000083","019011112586793",25.68,64.80,0,337.54,396.45,203.7,194.7,0.809,214542.3,214542.3,18436,0,0,0,L,1151911521,1,124.27,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407006019,72929.00
08/02/2014 15:00,2,8.254,ACTIVE,219.84,379.32,60.028,1407006004,"274151322000076","019011112586793",26.08,65.00,0,337.24,401.26,218.1,208.5,0.835,223029.2,223029.2,18416,0,0,0,L,1151911521,1,124.72,126.07,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407006020,72930.00
08/02/2014 15:00,2,5.316,ACTIVE,219.39,410.88,60.012,1407006004,"274151322000094","019011112586793",35.56,62.80,0,370.00,438.53,191.2,182.6,0.729,154353.7,154353.7,18797,0,0,0,L,1151911521,1,124.49,126.07,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407006021,72931.00
08/02/2014 15:00,2,7.768,ACTIVE,219.39,377.82,60.022,1407006004,"274151322000052","019011112586793",25.92,67.70,0,337.54,397.35,203.8,194.7,0.773,215392.7,215392.7,18378,0,0,0,L,1151911521,1,124.49,125.85,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407006022,72932.00
