ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2014 15:00,2,7.887,ACTIVE,219.16,374.51,60.022,1407006004,"274151322000085","019011112586793",25.70,59.30,0,338.14,397.96,205.3,196.2,0.773,214477.3,214477.3,18336,0,0,0,L,1151911521,1,125.40,125.62,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407006022,72933.00
08/02/2014 15:00,2,7.791,ACTIVE,218.93,364.89,60.017,1407006004,"274151322000087","019011112586793",23.26,99.00,0,337.24,391.64,183.4,175.1,0.689,204547.6,204547.6,18371,0,0,0,L,1151911521,1,124.72,125.62,0000,89,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407006023,72934.00
08/02/2014 15:00,2,7.770,ACTIVE,218.93,377.82,60.017,1407006004,"274151322000088","019011112586793",25.45,60.30,0,338.14,396.45,200.1,191.2,0.747,208202.6,208202.6,18353,0,0,0,L,1151911521,1,125.17,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407006024,72935.00
08/02/2014 15:00,2,8.236,ACTIVE,219.16,379.32,60.022,1407006004,"274151322000095","019011112586793",26.06,66.70,0,337.24,400.96,217.2,207.7,0.804,220945.1,220945.1,18406,0,0,0,L,1151911521,1,125.17,125.40,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407006025,72936.00
08/02/2014 15:00,2,5.338,ACTIVE,220.29,406.07,60.028,1407006004,"274151322000068","019011112586793",35.54,59.50,0,370.00,441.84,191.2,182.7,0.725,152457.8,152457.8,18855,0,0,0,L,1151911521,1,125.17,126.30,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407006026,72937.00
08/02/2014 15:00,2,7.812,ACTIVE,219.39,372.71,60.022,1407006004,"274151322000054","019011112586793",25.54,67.70,0,337.24,397.35,201.9,192.9,0.760,212458.3,212458.3,18487,0,0,0,L,1151911521,1,124.94,125.40,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407006027,72938.00
08/02/2014 15:15,1,6.797,ACTIVE,218.4,371.47,60.03,1407006904,"040051121000097","019011112586793",24.16,45,0.724,302.68,452.91,163.4,157.3,0.717,40793.4,40833.3,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407006906,72939.00
08/02/2014 15:15,1,6.806,ACTIVE,217.5,338.59,60.00,1407006904,"040051121000095","019011112586793",21.48,46,0.646,299.52,447.10,145.4,139.4,0.646,36470,36505.199999988,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407006908,72940.00
08/02/2014 15:15,1,4.405,ACTIVE,217.1,362.10,60.00,1407006904,"033051125000132","019011112586793",32.12,43,0.620,303.59,448.00,140.8,134.0,0.624,36683.3,36717.3,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407006909,72941.00
08/02/2014 15:15,1,4.369,ACTIVE,218.2,370.73,60.00,1407006904,"033051125000135","019011112586793",31.98,44,0.617,303.46,453.44,139.0,134.1,0.620,34415.5,34449.199999988,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407006910,72942.00
08/02/2014 15:15,1,6.871,ACTIVE,216.8,330.13,60.00,1407006904,"040051121000116","019011112586793",23.98,41,0.728,300.18,449.99,164.0,156.7,0.723,40107.500000011,40146.700000011,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407006911,72943.00
08/02/2014 15:15,1,6.976,ACTIVE,217.3,350.26,60.03,1407006904,"040051121000068","019011112586793",21.53,44,0.662,302.21,450.25,149.4,142.9,0.660,37023.3,37059.1,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407006913,72944.00
08/02/2014 15:15,1,5.073,ACTIVE,217.1,383.97,60.00,1407006904,"033051125000118","019011112586793",37.37,44,0.837,312.13,394.82,188.6,180.2,0.822,46426.699999988,46471.900000036,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407006914,72945.00
08/02/2014 15:15,1,5.054,ACTIVE,217.9,380.80,60.00,1407006904,"033051125000150","019011112586793",37.31,45,0.839,311.46,394.86,187.6,181.1,0.822,45411.1,45456.4,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407006915,72946.00
08/02/2014 15:15,1,6.992,ACTIVE,217.7,359.54,60.03,1407006904,"040051121000185","019011112586793",23.65,46,0.732,303.17,452.31,164.5,158.5,0.725,42774.3,42814.2,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407006917,72947.00
08/02/2014 15:15,1,7.065,ACTIVE,217.3,349.87,60.00,1407006904,"040051121000195","019011112586793",23.67,46,0.734,300.88,450.28,166.4,158.4,0.725,40322.300000001,40362.300000001,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407006918,72948.00
08/02/2014 15:15,2,7.059,ACTIVE,218.26,374.81,59.990,1407006904,"274151322000083","019011112586793",26.28,64.30,0,330.33,398.26,187.7,179.2,0.747,214588.1,214588.1,18437,0,0,0,L,1151911521,1,124.27,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407006919,72949.00
08/02/2014 15:15,2,7.445,ACTIVE,219.84,357.98,60.006,1407006904,"274151322000076","019011112586793",26.76,65.00,0,329.43,402.16,201.5,192.6,0.769,223078.3,223078.3,18417,0,0,0,L,1151911521,1,124.72,125.85,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407006920,72950.00
08/02/2014 15:15,2,4.752,ACTIVE,218.93,395.85,59.996,1407006904,"274151322000094","019011112586793",36.28,61.00,0,365.19,440.04,174.1,166.1,0.676,154396.6,154396.6,18798,0,0,0,L,1151911521,1,124.27,125.85,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407006921,72951.00
08/02/2014 15:15,2,7.039,ACTIVE,219.16,371.81,60.006,1407006904,"274151322000052","019011112586793",26.42,66.00,0,329.13,398.26,188.2,179.8,0.707,215438.5,215438.5,18379,0,0,0,L,1151911521,1,124.27,125.62,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407006922,72952.00
08/02/2014 15:15,2,7.090,ACTIVE,219.16,374.51,59.990,1407006904,"274151322000085","019011112586793",26.42,59.00,0,330.93,399.76,189.6,181.1,0.712,214523.5,214523.5,18337,0,0,0,L,1151911521,1,125.17,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407006923,72953.00
08/02/2014 15:15,2,6.992,ACTIVE,218.48,353.47,59.990,1407006904,"274151322000087","019011112586793",23.97,99.50,0,331.23,393.45,169.8,162.0,0.632,204588.8,204588.8,18372,0,0,0,L,1151911521,1,124.72,125.40,0000,87,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407006924,72954.00
08/02/2014 15:15,2,7.021,ACTIVE,218.48,357.08,59.990,1407006904,"274151322000088","019011112586793",26.08,60.30,0,330.63,397.96,185.4,177.0,0.698,208247.6,208247.6,18354,0,0,0,L,1151911521,1,124.94,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407006925,72955.00
08/02/2014 15:15,2,7.430,ACTIVE,218.71,351.67,59.985,1407006904,"274151322000095","019011112586793",26.58,66.70,0,329.43,401.56,200.1,191.2,0.738,220994.0,220994.0,18407,0,0,0,L,1151911521,1,124.94,125.17,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407006926,72956.00
08/02/2014 15:15,2,4.762,ACTIVE,219.61,416.59,59.975,1407006904,"274151322000068","019011112586793",36.76,59.00,0,369.40,440.94,177.3,169.2,0.672,152500.8,152500.8,18856,0,0,0,L,1151911521,1,125.17,125.85,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407006927,72957.00
08/02/2014 15:15,2,7.064,ACTIVE,218.71,351.67,59.980,1407006904,"274151322000054","019011112586793",26.08,67.00,0,328.52,399.16,186.8,178.3,0.707,212503.8,212503.8,18488,0,0,0,L,1151911521,1,124.72,125.17,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407006928,72958.00
08/02/2014 15:30,1,7.045,ACTIVE,217.8,340.45,60.03,1407007804,"040051121000097","019011112586793",23.87,45,0.744,316.14,384.56,167.3,161.0,0.738,40833.3,40873.9,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407007807,72959.00
08/02/2014 15:30,1,7.014,ACTIVE,216.9,342.71,60.03,1407007804,"040051121000095","019011112586793",21.23,47,0.658,317.51,377.86,148.2,142.1,0.653,36505.199999988,36541.100000024,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407007808,72960.00
08/02/2014 15:30,1,4.519,ACTIVE,217.4,349.81,60.03,1407007804,"033051125000132","019011112586793",31.90,43,0.632,318.15,376.75,143.4,136.4,0.633,36717.3,36751.9,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407007809,72961.00
08/02/2014 15:30,1,4.466,ACTIVE,217.7,342.58,60.03,1407007804,"033051125000135","019011112586793",31.63,44,0.627,317.26,376.74,140.6,135.6,0.627,34449.199999988,34483.5,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407007811,72962.00
08/02/2014 15:30,1,7.002,ACTIVE,216.4,342.38,60.03,1407007804,"040051121000116","019011112586793",23.80,41,0.736,314.99,382.09,165.8,158.2,0.732,40146.700000011,40186.900000011,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407007812,72963.00
08/02/2014 15:30,1,7.104,ACTIVE,217.2,365.94,60.03,1407007804,"040051121000068","019011112586793",21.31,44,0.668,317.39,378.81,150.6,144.4,0.671,37059.1,37095.6,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407007813,72964.00
08/02/2014 15:30,1,5.130,ACTIVE,216.7,323.72,60.03,1407007804,"033051125000118","019011112586793",37.37,44,0.847,313.54,390.99,190.8,182.3,0.835,46471.900000036,46518.300000012,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407007815,72965.00
08/02/2014 15:30,1,5.152,ACTIVE,217.2,324.43,60.03,1407007804,"033051125000150","019011112586793",36.98,45,0.848,312.82,392.31,189.6,182.3,0.835,45456.4,45502.9,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407007816,72966.00
08/02/2014 15:30,1,7.185,ACTIVE,217.3,350.24,60.03,1407007804,"040051121000185","019011112586793",23.27,46,0.742,316.41,384.22,166.4,160.4,0.732,42814.2,42854.9,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407007817,72967.00
08/02/2014 15:30,1,7.166,ACTIVE,216.7,357.61,60.00,1407007804,"040051121000195","019011112586793",23.66,46,0.745,315.83,383.63,168.7,160.4,0.739,40362.300000001,40403.199999989,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407007818,72968.00
08/02/2014 15:30,2,7.418,ACTIVE,218.93,353.47,60.028,1407007804,"274151322000083","019011112586793",25.64,64.30,0,336.94,396.45,192.6,184.0,0.760,214635.0,214635.0,18438,0,0,0,L,1151911521,1,124.27,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407007819,72969.00
08/02/2014 15:30,2,7.672,ACTIVE,219.84,356.48,60.017,1407007804,"274151322000076","019011112586793",26.58,65.70,0,337.54,400.06,206.5,197.4,0.795,223128.5,223128.5,18418,0,0,0,L,1151911521,1,125.17,125.85,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407007820,72970.00
08/02/2014 15:30,2,4.877,ACTIVE,219.39,412.68,60.012,1407007804,"274151322000094","019011112586793",36.60,62.50,0,370.90,436.73,181.2,173.0,0.689,154440.3,154440.3,18799,0,0,0,L,1151911521,1,124.72,126.07,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407007821,72971.00
08/02/2014 15:30,2,7.307,ACTIVE,219.16,352.87,60.012,1407007804,"274151322000052","019011112586793",26.08,67.30,0,337.24,397.05,192.9,184.3,0.738,215485.4,215485.4,18380,0,0,0,L,1151911521,1,124.49,125.85,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407007822,72972.00
08/02/2014 15:30,2,7.377,ACTIVE,219.39,375.71,60.001,1407007804,"274151322000085","019011112586793",25.96,59.30,0,338.14,398.56,193.7,185.0,0.729,214570.7,214570.7,18338,0,0,0,L,1151911521,1,125.17,125.62,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407007823,72973.00
08/02/2014 15:30,2,7.361,ACTIVE,218.93,359.48,60.028,1407007804,"274151322000087","019011112586793",23.42,98.00,0,337.24,390.44,174.5,166.5,0.650,204631.0,204631.0,18373,0,0,0,L,1151911521,1,124.49,125.40,0000,88,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407007824,72974.00
08/02/2014 15:30,2,7.221,ACTIVE,218.93,352.57,60.017,1407007804,"274151322000088","019011112586793",25.88,60.00,0,338.14,396.45,189.2,180.7,0.707,208293.7,208293.7,18355,0,0,0,L,1151911521,1,125.17,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407007825,72975.00
08/02/2014 15:30,2,7.754,ACTIVE,219.16,374.81,60.012,1407007804,"274151322000095","019011112586793",26.18,67.70,0,337.54,399.76,205.5,196.4,0.760,221044.0,221044.0,18408,0,0,0,L,1151911521,1,125.17,125.40,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407007826,72976.00
08/02/2014 15:30,2,4.859,ACTIVE,220.06,400.66,60.012,1407007804,"274151322000068","019011112586793",36.64,60.30,0,375.11,442.74,180.1,171.9,0.685,152544.7,152544.7,18857,0,0,0,L,1151911521,1,125.17,125.85,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407007827,72977.00
08/02/2014 15:30,2,7.297,ACTIVE,219.39,375.71,60.017,1407007804,"274151322000054","019011112586793",25.80,68.00,0,337.24,397.35,190.6,182.1,0.716,212550.2,212550.2,18489,0,0,0,L,1151911521,1,124.94,125.40,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407007828,72978.00
08/02/2014 15:45,1,6.109,ACTIVE,217.3,350.37,60.03,1407008704,"040051121000097","019011112586793",24.23,45,0.655,272.49,407.82,147.3,141.5,0.654,40873.9,40911.3,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407008706,72979.00
08/02/2014 15:45,1,6.163,ACTIVE,217.3,356.80,60.03,1407008704,"040051121000095","019011112586793",21.41,46,0.581,287.42,388.48,131.3,125.8,0.585,36541.100000024,36574.300000012,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407008707,72980.00
08/02/2014 15:45,1,3.961,ACTIVE,216.7,328.80,60.03,1407008704,"033051125000132","019011112586793",32.09,42,0.556,317.64,372.79,126.5,119.9,0.563,36751.9,36783.7,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407008709,72981.00
08/02/2014 15:45,1,3.917,ALERT,217.4,334.78,60.03,1407008704,"033051125000135","019011112586793",31.94,44,0.555,292.20,485.98,124.5,120.1,0.557,34483.5,34514.699999988,129,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,476,1,1407008710,72982.00
08/02/2014 15:45,1,6.219,ACTIVE,216.3,322.85,60.03,1407008704,"040051121000116","019011112586793",23.85,40,0.655,314.68,380.80,147.6,140.7,0.657,40186.900000011,40223.900000011,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407008712,72983.00
08/02/2014 15:45,1,6.277,ACTIVE,217.2,342.91,60.03,1407008704,"040051121000068","019011112586793",21.42,44,0.592,317.50,378.26,133.8,127.9,0.599,37095.6,37129.3,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407008714,72984.00
08/02/2014 15:45,1,4.559,ACTIVE,216.8,376.30,60.03,1407008704,"033051125000118","019011112586793",37.00,43,0.746,313.22,387.13,167.8,160.6,0.740,46518.300000012,46561,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407008715,72985.00
08/02/2014 15:45,1,4.466,ACTIVE,217.0,345.71,60.03,1407008704,"033051125000150","019011112586793",37.43,45,0.744,277.85,430.21,166.3,159.8,0.735,45502.9,45545.5,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407008716,72986.00
08/02/2014 15:45,1,6.194,ACTIVE,217.2,326.08,60.03,1407008704,"040051121000185","019011112586793",23.73,45,0.652,300.08,442.63,146.3,141.1,0.648,42854.9,42892.4,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407008718,72987.00
08/02/2014 15:45,1,6.249,ACTIVE,216.3,348.54,60.03,1407008704,"040051121000195","019011112586793",23.82,45,0.656,315.22,380.51,148.1,141.0,0.655,40403.199999989,40440.699999989,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407008719,72988.00
08/02/2014 15:45,2,6.441,ACTIVE,218.03,371.81,60.017,1407008704,"274151322000083","019011112586793",26.20,62.50,0,319.21,410.28,170.8,163.0,0.676,214678.0,214678.0,18439,0,0,0,L,1151911521,1,124.04,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407008720,72989.00
08/02/2014 15:45,2,6.688,ALERT,219.16,374.21,60.022,1407008704,"274151322000076","019011112586793",26.94,63.70,0,298.77,395.25,182.2,174.0,0.703,223174.5,223174.5,18419,0,0,0,L,1151911521,1,124.27,125.85,0002,53,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407008722,72990.00
08/02/2014 15:45,2,4.316,ALERT,218.26,406.37,60.017,1407008704,"274151322000094","019011112586793",36.10,61.70,0,298.77,471.60,157.9,150.4,0.610,154480.2,154480.2,18800,0,0,0,L,1151911521,1,124.04,125.85,0002,53,0,0,0,0,0,0,1,1182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407008723,72991.00
08/02/2014 15:45,2,6.426,ALERT,218.26,363.69,60.022,1407008704,"274151322000052","019011112586793",26.18,65.00,0,298.77,389.84,170.3,162.5,0.654,215528.3,215528.3,18381,0,0,0,L,1151911521,1,123.81,125.62,0002,55,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407008725,72992.00
08/02/2014 15:45,2,6.441,ALERT,218.48,371.21,60.022,1407008704,"274151322000085","019011112586793",26.22,58.50,0,299.07,390.14,171.0,163.1,0.650,214613.8,214613.8,18339,0,0,0,L,1151911521,1,124.49,125.40,0002,52,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407008727,72993.00
08/02/2014 15:45,2,6.367,ACTIVE,218.26,354.97,60.038,1407008704,"274151322000087","019011112586793",24.17,98.00,0,311.39,436.43,155.7,148.4,0.579,204670.1,204670.1,18374,0,0,0,L,1151911521,1,124.04,125.17,0000,86,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407008728,72994.00
08/02/2014 15:45,2,6.361,ACTIVE,218.26,372.41,60.017,1407008704,"274151322000088","019011112586793",26.00,59.50,0,333.33,389.84,167.4,159.7,0.628,208336.0,208336.0,18356,0,0,0,L,1151911521,1,124.72,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407008729,72995.00
08/02/2014 15:45,2,6.678,ACTIVE,218.26,372.71,60.001,1407008704,"274151322000095","019011112586793",26.80,66.00,0,314.10,438.23,181.3,173.0,0.676,221089.9,221089.9,18409,0,0,0,L,1151911521,1,124.49,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407008730,72996.00
08/02/2014 15:45,2,4.236,ACTIVE,219.39,419.00,60.022,1407008704,"274151322000068","019011112586793",36.98,59.30,0,369.10,439.43,159.1,151.7,0.601,152584.9,152584.9,18858,0,0,0,L,1151911521,1,124.49,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407008731,72997.00
08/02/2014 15:45,2,6.383,ACTIVE,218.48,373.01,60.022,1407008704,"274151322000054","019011112586793",26.16,64.80,0,332.73,389.54,169.1,161.3,0.636,212592.9,212592.9,18490,0,0,0,L,1151911521,1,124.72,125.17,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407008732,72998.00
08/02/2014 16:00,1,5.927,ACTIVE,216.9,338.62,60.00,1407009604,"040051121000097","019011112586793",24.03,44,0.631,316.76,379.87,141.7,136.1,0.628,40911.3,40947.3,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407009606,72999.00
08/02/2014 16:00,1,5.919,ACTIVE,216.6,362.89,60.00,1407009604,"040051121000095","019011112586793",21.37,46,0.557,317.30,373.52,125.8,119.9,0.562,36574.300000012,36606.199999988,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407009607,73000.00
08/02/2014 16:00,1,3.789,ACTIVE,216.8,349.27,60.03,1407009604,"033051125000132","019011112586793",32.15,42,0.533,318.71,372.19,121.2,115.1,0.540,36783.7,36814.2,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407009609,73001.00
08/02/2014 16:00,1,3.750,ACTIVE,217.2,336.73,60.03,1407009604,"033051125000135","019011112586793",31.96,44,0.531,318.18,372.42,119.2,114.8,0.537,34514.699999988,34545.099999964,132,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407009610,73002.00
08/02/2014 16:00,1,5.927,ACTIVE,216.4,322.19,60.03,1407009604,"040051121000116","019011112586793",24.05,39,0.630,315.08,377.32,141.8,135.5,0.634,40223.900000011,40259.500000011,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407009611,73003.00
08/02/2014 16:00,1,6.038,ACTIVE,216.7,361.02,60.03,1407009604,"040051121000068","019011112586793",21.37,43,0.569,316.82,374.04,128.4,122.9,0.580,37129.3,37161.6,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407009613,73004.00
08/02/2014 16:00,1,4.391,ACTIVE,217.0,323.13,60.03,1407009604,"033051125000118","019011112586793",37.19,43,0.723,313.79,385.01,162.5,155.9,0.715,46561,46601.900000036,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407009614,73005.00
08/02/2014 16:00,1,4.358,ACTIVE,217.2,367.31,60.00,1407009604,"033051125000150","019011112586793",37.33,44,0.723,312.98,385.66,161.9,156.0,0.717,45545.5,45586.3,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407009616,73006.00
08/02/2014 16:00,1,6.042,ACTIVE,217.1,332.41,60.03,1407009604,"040051121000185","019011112586793",23.78,45,0.637,317.14,378.92,142.9,137.6,0.638,42892.4,42928.2,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407009617,73007.00
08/02/2014 16:00,1,6.131,ACTIVE,216.3,366.84,60.00,1407009604,"040051121000195","019011112586793",23.69,44,0.640,316.01,379.52,144.5,137.7,0.643,40440.699999989,40476.699999989,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407009618,73008.00
08/02/2014 16:00,2,6.211,ACTIVE,217.80,349.26,60.022,1407009604,"274151322000083","019011112586793",26.22,61.70,0,331.53,386.53,164.9,157.2,0.654,214719.6,214719.6,18440,0,0,0,L,1151911521,1,124.27,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407009619,73009.00
08/02/2014 16:00,2,6.461,ACTIVE,218.93,350.47,60.017,1407009604,"274151322000076","019011112586793",26.80,62.80,0,334.54,390.44,175.2,167.1,0.676,223218.8,223218.8,18421,0,0,0,L,1151911521,1,124.27,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407009620,73010.00
08/02/2014 16:00,2,4.045,ACTIVE,218.26,415.39,60.017,1407009604,"274151322000094","019011112586793",36.78,61.70,0,372.71,434.02,150.5,143.4,0.579,154518.5,154518.5,18802,0,0,0,L,1151911521,1,124.04,125.62,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407009621,73011.00
08/02/2014 16:00,2,6.178,ACTIVE,218.26,365.19,60.001,1407009604,"274151322000052","019011112586793",26.24,64.80,0,333.03,387.14,164.0,156.4,0.619,215569.7,215569.7,18383,0,0,0,L,1151911521,1,124.04,125.62,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407009622,73012.00
08/02/2014 16:00,2,6.172,ACTIVE,218.26,369.70,60.017,1407009604,"274151322000085","019011112586793",26.32,58.30,0,334.24,387.44,164.2,156.6,0.619,214655.4,214655.4,18341,0,0,0,L,1151911521,1,124.94,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407009623,73013.00
08/02/2014 16:00,2,6.146,ACTIVE,217.80,367.00,60.017,1407009604,"274151322000087","019011112586793",24.21,95.50,0,332.43,382.93,150.8,143.6,0.561,204708.0,204708.0,18375,0,0,0,L,1151911521,1,124.27,125.17,0000,85,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407009624,73014.00
08/02/2014 16:00,2,6.129,ACTIVE,218.03,370.00,60.001,1407009604,"274151322000088","019011112586793",25.92,58.50,0,332.73,386.53,160.8,153.3,0.601,208376.7,208376.7,18357,0,0,0,L,1151911521,1,124.72,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407009625,73015.00
08/02/2014 16:00,2,6.566,ACTIVE,217.80,348.66,60.022,1407009604,"274151322000095","019011112586793",26.34,64.80,0,332.13,389.84,175.2,167.2,0.645,221134.0,221134.0,18410,0,0,0,L,1151911521,1,124.27,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407009626,73016.00
08/02/2014 16:00,2,4.160,ACTIVE,219.16,393.15,60.017,1407009604,"274151322000068","019011112586793",36.30,58.80,0,374.51,437.03,153.2,145.9,0.583,152623.5,152623.5,18859,0,0,0,L,1151911521,1,124.72,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407009627,73017.00
08/02/2014 16:00,2,6.135,ACTIVE,218.26,352.87,60.017,1407009604,"274151322000054","019011112586793",26.10,64.30,0,331.23,386.83,162.1,154.5,0.605,212634.0,212634.0,18491,0,0,0,L,1151911521,1,124.49,125.17,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407009628,73018.00
08/02/2014 16:15,1,5.405,ACTIVE,216.4,359.57,60.03,1407010505,"040051121000097","019011112586793",24.77,43,0.595,316.73,374.47,133.2,128.2,0.595,40947.3,40977.7,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407010507,73019.00
08/02/2014 16:15,1,5.474,ACTIVE,215.6,327.71,60.03,1407010505,"040051121000095","019011112586793",21.84,45,0.528,317.04,369.02,119.0,113.0,0.534,36606.199999988,36633.100000024,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407010508,73020.00
08/02/2014 16:15,1,3.494,ACTIVE,216.3,325.03,60.00,1407010505,"033051125000132","019011112586793",32.74,41,0.501,317.23,366.68,113.8,107.9,0.514,36814.2,36839.7,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407010510,73021.00
08/02/2014 16:15,1,3.479,ACTIVE,216.6,356.49,60.00,1407010505,"033051125000135","019011112586793",32.31,43,0.500,317.87,368.75,111.8,107.7,0.508,34545.099999964,34570.599999964,134,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407010511,73022.00
08/02/2014 16:15,1,5.432,ACTIVE,215.6,349.98,60.00,1407010505,"040051121000116","019011112586793",24.65,38,0.592,315.60,372.91,133.2,126.9,0.600,40259.500000011,40289.600000011,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407010513,73023.00
08/02/2014 16:15,1,5.514,ACTIVE,216.1,327.81,60.00,1407010505,"040051121000068","019011112586793",22.03,43,0.535,314.86,368.61,120.9,115.1,0.547,37161.6,37188.9,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407010514,73024.00
08/02/2014 16:15,1,4.039,ACTIVE,215.9,368.66,60.03,1407010505,"033051125000118","019011112586793",37.63,42,0.677,314.39,378.46,151.3,145.3,0.671,46601.900000036,46636,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407010515,73025.00
08/02/2014 16:15,1,4.003,ACTIVE,216.2,329.78,60.00,1407010505,"033051125000150","019011112586793",37.84,43,0.676,313.75,378.76,150.7,145.5,0.675,45586.3,45620.4,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407010517,73026.00
08/02/2014 16:15,1,5.600,ACTIVE,216.5,325.78,60.03,1407010505,"040051121000185","019011112586793",24.06,43,0.598,316.89,374.01,134.1,129.0,0.604,42928.2,42958.4,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407010518,73027.00
08/02/2014 16:15,1,5.719,ACTIVE,215.5,338.98,60.03,1407010505,"040051121000195","019011112586793",24.00,43,0.606,315.95,373.53,136.6,130.0,0.607,40476.699999989,40506.900000037,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407010519,73028.00
08/02/2014 16:15,2,5.699,ACTIVE,216.90,352.27,60.001,1407010505,"274151322000083","019011112586793",26.90,60.50,0,332.43,381.42,155.3,148.0,0.623,214754.7,214754.7,18441,0,0,0,L,1151911521,1,123.36,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407010520,73029.00
08/02/2014 16:15,2,5.947,ACTIVE,217.80,364.89,59.996,1407010505,"274151322000076","019011112586793",27.45,61.00,0,333.03,384.73,165.4,157.7,0.636,223256.2,223256.2,18422,0,0,0,L,1151911521,1,124.04,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407010521,73030.00
08/02/2014 16:15,2,3.865,ACTIVE,217.35,406.97,59.996,1407010505,"274151322000094","019011112586793",36.64,59.50,0,376.62,435.23,143.8,136.9,0.552,154550.6,154550.6,18803,0,0,0,L,1151911521,1,123.81,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407010522,73031.00
08/02/2014 16:15,2,5.678,ACTIVE,217.35,363.09,60.001,1407010505,"274151322000052","019011112586793",26.88,62.80,0,332.73,381.73,154.5,147.2,0.592,215604.6,215604.6,18384,0,0,0,L,1151911521,1,123.59,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407010523,73032.00
08/02/2014 16:15,2,5.678,ACTIVE,217.58,364.59,59.996,1407010505,"274151322000085","019011112586793",26.96,56.00,0,333.03,382.63,155.0,147.6,0.588,214690.4,214690.4,18342,0,0,0,L,1151911521,1,124.49,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407010524,73033.00
08/02/2014 16:15,2,5.680,ACTIVE,217.13,353.77,59.996,1407010505,"274151322000087","019011112586793",24.85,94.00,0,332.13,378.42,142.9,136.0,0.539,204740.1,204740.1,18376,0,0,0,L,1151911521,1,124.04,124.72,0000,82,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407010525,73034.00
08/02/2014 16:15,2,5.633,ACTIVE,217.13,367.60,59.959,1407010505,"274151322000088","019011112586793",26.50,56.80,0,332.73,381.42,151.2,144.0,0.570,208410.9,208410.9,18358,0,0,0,L,1151911521,1,124.04,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407010526,73035.00
08/02/2014 16:15,2,6.004,ACTIVE,217.13,354.67,59.990,1407010505,"274151322000095","019011112586793",27.23,62.30,0,331.53,384.43,165.7,158.0,0.619,221171.4,221171.4,18411,0,0,0,L,1151911521,1,124.04,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407010527,73036.00
08/02/2014 16:15,2,3.812,ACTIVE,218.26,406.07,60.001,1407010505,"274151322000068","019011112586793",37.05,57.70,0,374.81,436.73,143.0,136.1,0.539,152655.7,152655.7,18860,0,0,0,L,1151911521,1,124.27,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407010528,73037.00
08/02/2014 16:15,2,5.646,ACTIVE,216.90,370.00,59.996,1407010505,"274151322000054","019011112586793",26.74,62.30,0,332.13,381.73,153.0,145.7,0.583,212668.5,212668.5,18492,0,0,0,L,1151911521,1,123.81,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407010529,73038.00
08/02/2014 16:30,1,1.889,ACTIVE,213.9,420.05,60.00,1407011404,"040051121000097","019011112586793",24.40,41,0.273,298.84,451.49,45.8,48.1,0.093,40977.7,41008.5,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407011407,73039.00
08/02/2014 16:30,1,1.946,ACTIVE,213.6,383.60,60.00,1407011404,"040051121000095","019011112586793",21.98,43,0.250,296.22,449.16,42.5,32.1,0.159,36633.100000024,36660.400000036,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407011408,73040.00
08/02/2014 16:30,1,1.202,ACTIVE,213.6,402.14,60.03,1407011404,"033051125000132","019011112586793",32.37,39,0.232,300.32,449.02,38.7,30.5,0.073,36839.7,36865.6,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407011409,73041.00
08/02/2014 16:30,1,1.203,ACTIVE,214.2,392.77,60.00,1407011404,"033051125000135","019011112586793",32.32,41,0.235,298.77,453.58,38.7,31.7,0.134,34570.599999964,34596.399999976,136,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407011411,73042.00
08/02/2014 16:30,1,1.933,ACTIVE,213.2,386.28,60.00,1407011404,"040051121000116","019011112586793",24.39,36,0.301,298.22,450.46,46.9,36.1,0.296,40289.600000011,40320.100000011,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407011412,73043.00
08/02/2014 16:30,1,1.892,ACTIVE,213.3,395.75,60.00,1407011404,"040051121000068","019011112586793",22.14,41,0.245,301.22,448.87,41.7,42.8,0.106,37188.9,37216.3,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407011413,73044.00
08/02/2014 16:30,1,1.413,ACTIVE,213.8,355.88,60.00,1407011404,"033051125000118","019011112586793",37.22,40,0.340,298.62,450.27,52.3,42.0,0.415,46636,46670.400000036,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407011415,73045.00
08/02/2014 16:30,1,1.418,ACTIVE,212.9,341.95,60.00,1407011404,"033051125000150","019011112586793",36.61,41,0.345,299.89,453.45,51.6,42.0,0.419,45620.4,45655.1,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407011416,73046.00
08/02/2014 16:30,1,1.899,ACTIVE,214.0,363.13,60.00,1407011404,"040051121000185","019011112586793",23.70,42,0.291,300.79,452.57,44.7,45.6,0.256,42958.4,42988.9,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407011417,73047.00
08/02/2014 16:30,1,1.892,ALERT,213.3,377.52,60.00,1407011404,"040051121000195","019011112586793",23.97,41,0.289,299.56,450.23,45.1,37.0,0.189,40506.900000037,40537.300000013,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407011419,73048.00
08/02/2014 16:30,2,1.988,ACTIVE,214.87,350.17,60.006,1407011404,"274151322000083","019011112586793",26.68,55.30,0,331.23,382.63,53.8,50.0,0.384,214790.4,214790.4,18442,0,0,0,L,1151911521,1,122.01,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407011420,73049.00
08/02/2014 16:30,2,2.080,ACTIVE,215.77,355.58,59.990,1407011404,"274151322000076","019011112586793",27.27,57.30,0,330.63,384.43,57.5,53.5,0.398,223294.4,223294.4,18423,0,0,0,L,1151911521,1,122.46,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407011421,73050.00
08/02/2014 16:30,2,1.285,ACTIVE,215.77,404.87,59.985,1407011404,"274151322000094","019011112586793",36.68,56.30,0,333.93,438.53,48.2,44.6,0.345,154583.3,154583.3,18804,0,0,0,L,1151911521,1,122.46,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407011422,73051.00
08/02/2014 16:30,2,1.998,ACTIVE,214.64,354.37,59.985,1407011404,"274151322000052","019011112586793",26.66,58.50,0,330.93,382.33,54.0,50.1,0.376,215640.2,215640.2,18385,0,0,0,L,1151911521,1,121.78,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407011423,73052.00
08/02/2014 16:30,2,1.969,ACTIVE,215.54,356.48,59.985,1407011404,"274151322000085","019011112586793",26.64,53.30,0,330.03,382.33,53.1,49.3,0.367,214725.8,214725.8,18343,0,0,0,L,1151911521,1,122.91,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407011423,73053.00
08/02/2014 16:30,2,1.967,ACTIVE,214.87,352.27,59.980,1407011404,"274151322000087","019011112586793",24.91,89.50,0,329.73,379.62,49.6,46.0,0.340,204773.1,204773.1,18377,0,0,0,L,1151911521,1,122.23,124.04,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407011424,73054.00
08/02/2014 16:30,2,1.953,ACTIVE,214.87,347.76,60.012,1407011404,"274151322000088","019011112586793",26.26,54.30,0,330.93,381.12,52.0,48.3,0.362,208445.6,208445.6,18359,0,0,0,L,1151911521,1,122.91,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407011425,73055.00
08/02/2014 16:30,2,2.090,ACTIVE,215.32,351.97,59.985,1407011404,"274151322000095","019011112586793",26.94,57.70,0,330.03,384.73,57.0,53.1,0.380,221209.6,221209.6,18412,0,0,0,L,1151911521,1,122.91,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407011426,73056.00
08/02/2014 16:30,2,1.287,ACTIVE,216.00,405.17,59.980,1407011404,"274151322000068","019011112586793",36.92,54.80,0,334.54,440.04,48.1,44.5,0.331,152688.6,152688.6,18861,0,0,0,L,1151911521,1,122.91,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407011427,73057.00
08/02/2014 16:30,2,1.971,ACTIVE,215.09,355.58,59.985,1407011404,"274151322000054","019011112586793",26.58,59.00,0,328.52,382.63,53.1,49.3,0.367,212703.6,212703.6,18493,0,0,0,L,1151911521,1,122.46,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407011428,73058.00
08/02/2014 16:45,1,5.076,ACTIVE,216.6,349.95,60.03,1407012304,"040051121000097","019011112586793",25.02,40,0.563,299.00,452.06,126.4,121.4,0.569,41008.5,41034.4,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407012306,73059.00
08/02/2014 16:45,1,5.079,ACTIVE,216.5,325.20,60.00,1407012304,"040051121000095","019011112586793",22.48,41,0.501,295.53,448.60,113.6,108.2,0.514,36660.400000036,36683.5,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407012307,73060.00
08/02/2014 16:45,1,3.278,ACTIVE,216.1,327.22,60.03,1407012304,"033051125000132","019011112586793",33.09,38,0.473,300.45,449.20,107.9,102.0,0.490,36865.6,36887.3,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407012309,73061.00
08/02/2014 16:45,1,3.236,ACTIVE,216.9,357.76,60.00,1407012304,"033051125000135","019011112586793",33.23,39,0.478,299.84,454.20,107.0,103.3,0.488,34596.399999976,34618.199999988,138,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407012310,73062.00
08/02/2014 16:45,1,5.141,ACTIVE,215.7,326.14,60.03,1407012304,"040051121000116","019011112586793",25.01,34,0.569,297.74,450.92,127.9,122.2,0.577,40320.100000011,40346.000000011,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407012312,73063.00
08/02/2014 16:45,1,5.188,ACTIVE,215.6,347.66,60.03,1407012304,"040051121000068","019011112586793",22.37,39,0.511,300.61,450.74,115.5,110.0,0.524,37216.3,37239.8,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407012313,73064.00
08/02/2014 16:45,1,3.802,ACTIVE,215.7,360.16,60.00,1407012304,"033051125000118","019011112586793",38.11,38,0.643,298.24,451.67,144.2,138.5,0.640,46670.400000036,46699.699999988,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407012314,73065.00
08/02/2014 16:45,1,3.783,ACTIVE,216.7,361.91,60.03,1407012304,"033051125000150","019011112586793",38.20,39,0.645,299.74,454.61,143.8,139.0,0.641,45655.1,45684.4,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407012316,73066.00
08/02/2014 16:45,1,5.216,ACTIVE,216.7,355.51,60.00,1407012304,"040051121000185","019011112586793",24.67,40,0.572,300.54,451.18,128.1,123.2,0.578,42988.9,43014.9,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407012317,73067.00
08/02/2014 16:45,1,5.249,ACTIVE,216.2,331.30,60.03,1407012304,"040051121000195","019011112586793",24.85,39,0.574,298.68,451.00,129.8,123.4,0.581,40537.300000013,40563.300000013,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407012318,73068.00
08/02/2014 16:45,2,5.320,ACTIVE,217.58,362.49,60.006,1407012304,"274151322000083","019011112586793",27.43,54.30,0,328.52,382.03,147.7,140.6,0.592,214820.6,214820.6,18443,0,0,0,L,1151911521,1,124.04,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407012319,73069.00
08/02/2014 16:45,2,5.502,ACTIVE,219.16,356.48,60.001,1407012304,"274151322000076","019011112586793",28.01,56.50,0,329.43,384.43,156.1,148.7,0.601,223326.4,223326.4,18424,0,0,0,L,1151911521,1,124.72,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407012320,73070.00
08/02/2014 16:45,2,3.584,ACTIVE,218.26,414.79,60.006,1407012304,"274151322000094","019011112586793",37.07,54.80,0,334.24,449.35,133.4,126.9,0.513,154610.7,154610.7,18805,0,0,0,L,1151911521,1,124.27,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407012321,73071.00
08/02/2014 16:45,2,5.262,ACTIVE,218.71,362.19,60.006,1407012304,"274151322000052","019011112586793",27.47,56.50,0,329.13,382.03,146.4,139.4,0.561,215670.2,215670.2,18386,0,0,0,L,1151911521,1,124.04,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407012322,73072.00
08/02/2014 16:45,2,5.277,ACTIVE,218.48,350.17,60.017,1407012304,"274151322000085","019011112586793",27.17,53.50,0,330.03,382.33,145.2,138.2,0.548,214755.6,214755.6,18344,0,0,0,L,1151911521,1,124.72,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407012323,73073.00
08/02/2014 16:45,2,5.275,ACTIVE,218.03,355.58,60.006,1407012304,"274151322000087","019011112586793",25.84,87.50,0,328.52,379.62,138.0,131.3,0.517,204801.2,204801.2,18378,0,0,0,L,1151911521,1,124.49,124.94,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407012324,73074.00
08/02/2014 16:45,2,5.168,ACTIVE,218.03,364.89,60.022,1407012304,"274151322000088","019011112586793",27.17,53.80,0,329.73,381.12,142.3,135.5,0.535,208474.8,208474.8,18360,0,0,0,L,1151911521,1,124.49,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407012325,73075.00
08/02/2014 16:45,2,5.598,ACTIVE,218.26,364.29,60.012,1407012304,"274151322000095","019011112586793",27.79,56.00,0,330.03,385.03,157.5,150.1,0.588,221241.8,221241.8,18413,0,0,0,L,1151911521,1,124.49,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407012326,73076.00
08/02/2014 16:45,2,3.576,ACTIVE,219.16,415.09,60.006,1407012304,"274151322000068","019011112586793",37.05,54.80,0,335.44,445.15,134.7,128.0,0.508,152716.0,152716.0,18862,0,0,0,L,1151911521,1,124.94,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407012327,73077.00
08/02/2014 16:45,2,5.271,ACTIVE,218.03,369.40,59.990,1407012304,"274151322000054","019011112586793",27.02,57.70,0,327.92,382.33,144.2,137.3,0.544,212733.2,212733.2,18494,0,0,0,L,1151911521,1,124.49,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407012328,73078.00
08/02/2014 17:00,1,5.071,ALERT,216.7,334.63,60.03,1407013204,"040051121000097","019011112586793",24.82,39,0.558,305.03,372.15,125.2,120.5,0.567,41034.4,41064.5,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407013207,73079.00
