ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2014 17:00,1,5.055,ACTIVE,215.9,354.50,60.03,1407013204,"040051121000095","019011112586793",22.31,41,0.498,302.32,366.20,112.2,107.1,0.504,36683.5,36710.199999988,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407013208,73080.00
08/02/2014 17:00,1,3.196,ACTIVE,216.2,347.38,60.07,1407013204,"033051125000132","019011112586793",33.37,38,0.468,305.34,362.83,106.1,100.9,0.483,36887.3,36912.3,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407013209,73081.00
08/02/2014 17:00,1,3.217,ACTIVE,216.4,327.73,60.03,1407013204,"033051125000135","019011112586793",32.76,39,0.468,304.27,364.07,104.8,101.0,0.481,34618.199999988,34643.399999976,140,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407013210,73082.00
08/02/2014 17:00,1,5.102,ACTIVE,215.7,339.94,60.03,1407013204,"040051121000116","019011112586793",24.67,34,0.557,302.20,371.23,125.2,119.3,0.566,40346.000000011,40375.900000011,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407013212,73083.00
08/02/2014 17:00,1,5.078,ACTIVE,215.7,355.91,60.07,1407013204,"040051121000068","019011112586793",22.27,39,0.500,302.94,365.74,112.5,107.4,0.513,37239.8,37266.7,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407013213,73084.00
08/02/2014 17:00,1,3.707,ACTIVE,215.8,368.12,60.03,1407013204,"033051125000118","019011112586793",38.09,38,0.628,299.70,376.84,140.5,134.3,0.628,46699.699999988,46733.5,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407013214,73085.00
08/02/2014 17:00,1,3.665,ACTIVE,216.1,327.34,60.03,1407013204,"033051125000150","019011112586793",38.31,39,0.625,299.53,375.64,139.7,134.6,0.630,45684.4,45718,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407013215,73086.00
08/02/2014 17:00,1,5.063,ACTIVE,216.2,325.16,60.03,1407013204,"040051121000185","019011112586793",24.61,39,0.555,303.20,370.63,124.0,119.4,0.562,43014.9,43044.8,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407013217,73087.00
08/02/2014 17:00,1,5.132,ACTIVE,215.7,359.71,60.03,1407013204,"040051121000195","019011112586793",24.50,38,0.555,300.86,370.36,125.1,119.2,0.564,40563.300000013,40593.400000037,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407013218,73088.00
08/02/2014 17:00,2,5.287,ACTIVE,217.58,366.10,60.038,1407013204,"274151322000083","019011112586793",27.39,53.80,0,320.11,383.23,146.6,139.6,0.588,214855.6,214855.6,18444,0,0,0,L,1151911521,1,123.81,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407013219,73089.00
08/02/2014 17:00,2,5.516,ACTIVE,218.71,366.40,60.033,1407013204,"274151322000076","019011112586793",27.69,56.30,0,320.71,385.33,154.6,147.3,0.597,223363.4,223363.4,18425,0,0,0,L,1151911521,1,124.27,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407013220,73090.00
08/02/2014 17:00,2,3.521,ACTIVE,218.26,400.96,60.043,1407013204,"274151322000094","019011112586793",37.09,54.00,0,384.73,439.13,132.7,126.2,0.513,154642.3,154642.3,18806,0,0,0,L,1151911521,1,123.81,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407013221,73091.00
08/02/2014 17:00,2,5.244,ACTIVE,217.80,359.48,60.028,1407013204,"274151322000052","019011112586793",27.33,56.00,0,321.31,382.63,145.1,138.2,0.557,215704.8,215704.8,18387,0,0,0,L,1151911521,1,123.81,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407013222,73092.00
08/02/2014 17:00,2,5.254,ACTIVE,218.26,353.17,60.049,1407013204,"274151322000085","019011112586793",26.96,53.30,0,320.11,382.03,143.4,136.5,0.548,214789.9,214789.9,18345,0,0,0,L,1151911521,1,124.72,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407013223,73093.00
08/02/2014 17:00,2,5.227,ACTIVE,217.58,356.48,60.043,1407013204,"274151322000087","019011112586793",25.76,84.50,0,319.81,379.62,136.2,129.6,0.513,204833.8,204833.8,18379,0,0,0,L,1151911521,1,123.81,124.94,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407013224,73094.00
08/02/2014 17:00,2,5.162,ACTIVE,217.80,348.36,60.038,1407013204,"274151322000088","019011112586793",26.90,53.80,0,319.81,381.42,140.5,133.7,0.521,208508.4,208508.4,18361,0,0,0,L,1151911521,1,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407013225,73095.00
08/02/2014 17:00,2,5.604,ACTIVE,217.58,363.09,60.038,1407013204,"274151322000095","019011112586793",27.51,55.00,0,319.51,385.93,156.0,148.7,0.583,221279.1,221279.1,18414,0,0,0,L,1151911521,1,124.27,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407013226,73096.00
08/02/2014 17:00,2,3.457,ACTIVE,218.93,423.81,60.038,1407013204,"274151322000068","019011112586793",38.13,54.50,0,381.12,439.74,132.6,126.0,0.495,152747.8,152747.8,18863,0,0,0,L,1151911521,1,124.49,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407013227,73097.00
08/02/2014 17:00,2,5.225,ACTIVE,217.80,367.30,60.033,1407013204,"274151322000054","019011112586793",26.94,56.50,0,319.81,382.63,142.5,135.6,0.539,212767.3,212767.3,18495,0,0,0,L,1151911521,1,123.81,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407013228,73098.00
08/02/2014 17:15,1,4.515,ACTIVE,216.0,324.37,60.00,1407014103,"040051121000097","019011112586793",24.81,39,0.495,316.44,367.58,111.5,106.9,0.507,41064.5,41092.8,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407014106,73099.00
08/02/2014 17:15,1,4.528,ACTIVE,215.3,355.71,60.00,1407014103,"040051121000095","019011112586793",22.23,41,0.442,317.22,363.96,100.1,95.2,0.451,36710.199999988,36735.400000036,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407014107,73100.00
08/02/2014 17:15,1,2.891,ACTIVE,215.4,324.25,60.00,1407014103,"033051125000132","019011112586793",32.84,38,0.414,316.95,362.06,94.5,89.2,0.432,36912.3,36936,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407014109,73101.00
08/02/2014 17:15,1,2.861,ACTIVE,215.7,351.00,60.00,1407014103,"033051125000135","019011112586793",32.69,39,0.414,317.35,363.45,93.1,89.2,0.433,34643.399999976,34667.199999988,142,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407014110,73102.00
08/02/2014 17:15,1,4.516,ACTIVE,215.0,346.56,60.03,1407014103,"040051121000116","019011112586793",24.81,34,0.494,315.44,368.32,111.5,106.0,0.505,40375.900000011,40404.000000011,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407014111,73103.00
08/02/2014 17:15,1,4.509,ACTIVE,215.5,327.19,60.00,1407014103,"040051121000068","019011112586793",22.36,39,0.445,317.00,365.40,100.3,95.5,0.458,37266.7,37292.1,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407014113,73104.00
08/02/2014 17:15,1,3.268,ACTIVE,215.0,321.64,60.00,1407014103,"033051125000118","019011112586793",38.34,38,0.556,314.28,372.76,124.7,118.9,0.565,46733.5,46765.199999988,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407014114,73105.00
08/02/2014 17:15,1,3.294,ACTIVE,216.1,358.03,60.00,1407014103,"033051125000150","019011112586793",37.83,39,0.557,313.62,372.92,124.0,119.9,0.564,45718,45749.8,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407014115,73106.00
08/02/2014 17:15,1,4.536,ACTIVE,216.1,352.73,60.03,1407014103,"040051121000185","019011112586793",24.51,39,0.492,316.23,367.40,110.6,106.0,0.505,43044.8,43072.8,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407014117,73107.00
08/02/2014 17:15,1,4.561,ACTIVE,215.6,327.77,60.03,1407014103,"040051121000195","019011112586793",24.60,38,0.494,315.20,366.81,111.6,105.9,0.508,40593.400000037,40621.500000001,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407014118,73108.00
08/02/2014 17:15,2,4.717,ACTIVE,217.13,356.18,59.996,1407014103,"274151322000083","019011112586793",27.47,52.50,0,332.73,377.52,131.2,124.7,0.530,214888.6,214888.6,18445,0,0,0,L,1151911521,1,123.36,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407014119,73109.00
08/02/2014 17:15,2,4.902,ACTIVE,217.80,356.78,59.990,1407014103,"274151322000076","019011112586793",27.83,54.50,0,333.03,380.22,138.3,131.5,0.530,223398.2,223398.2,18426,0,0,0,L,1151911521,1,124.04,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407014120,73110.00
08/02/2014 17:15,2,3.133,ACTIVE,217.35,409.98,59.990,1407014103,"274151322000094","019011112586793",37.29,53.30,0,381.12,436.73,118.6,112.5,0.451,154672.1,154672.1,18807,0,0,0,L,1151911521,1,123.81,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407014121,73111.00
08/02/2014 17:15,2,4.633,ACTIVE,217.35,363.09,59.996,1407014103,"274151322000052","019011112586793",27.43,55.30,0,332.43,376.92,128.7,122.3,0.495,215737.3,215737.3,18388,0,0,0,L,1151911521,1,123.14,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407014122,73112.00
08/02/2014 17:15,2,4.689,ACTIVE,217.13,362.79,59.990,1407014103,"274151322000085","019011112586793",27.04,52.00,0,332.73,377.52,128.3,122.0,0.482,214822.2,214822.2,18346,0,0,0,L,1151911521,1,124.04,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407014123,73113.00
08/02/2014 17:15,2,4.652,ACTIVE,217.35,359.78,60.006,1407014103,"274151322000087","019011112586793",25.80,82.30,0,332.43,375.11,121.5,115.4,0.464,204864.4,204864.4,18380,0,0,0,L,1151911521,1,123.59,124.94,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407014124,73114.00
08/02/2014 17:15,2,4.613,ACTIVE,216.90,360.08,59.996,1407014103,"274151322000088","019011112586793",26.90,53.30,0,332.73,376.62,125.6,119.3,0.464,208540.0,208540.0,18362,0,0,0,L,1151911521,1,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407014125,73115.00
08/02/2014 17:15,2,5.029,ACTIVE,217.13,362.49,59.996,1407014103,"274151322000095","019011112586793",27.45,53.80,0,332.43,379.62,139.8,133.0,0.517,221314.3,221314.3,18415,0,0,0,L,1151911521,1,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407014126,73116.00
08/02/2014 17:15,2,3.174,ACTIVE,218.03,403.07,59.996,1407014103,"274151322000068","019011112586793",36.92,54.00,0,383.23,437.93,118.2,112.2,0.451,152777.7,152777.7,18864,0,0,0,L,1151911521,1,124.27,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407014126,73117.00
08/02/2014 17:15,2,4.676,ACTIVE,217.13,357.98,59.996,1407014103,"274151322000054","019011112586793",26.94,56.30,0,332.13,376.92,127.6,121.2,0.482,212799.4,212799.4,18496,0,0,0,L,1151911521,1,123.59,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407014127,73118.00
08/02/2014 17:30,1,4.052,ACTIVE,215.2,355.39,60.03,1407015004,"040051121000097","019011112586793",25.21,38,0.453,316.34,363.14,101.6,97.3,0.467,41092.8,41117.3,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407015007,73119.00
08/02/2014 17:30,1,4.045,ACTIVE,214.7,339.91,60.03,1407015004,"040051121000095","019011112586793",22.63,40,0.401,316.81,360.65,91.1,85.6,0.418,36735.400000036,36757.199999988,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407015009,73120.00
08/02/2014 17:30,1,2.545,ACTIVE,215.0,351.96,60.03,1407015004,"033051125000132","019011112586793",33.70,37,0.373,317.91,358.03,85.3,79.9,0.397,36936,36956.5,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407015010,73121.00
08/02/2014 17:30,1,2.556,ACTIVE,215.4,347.87,60.03,1407015004,"033051125000135","019011112586793",33.09,38,0.375,317.42,359.18,84.2,80.5,0.395,34667.199999988,34687.799999952,144,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407015011,73122.00
08/02/2014 17:30,1,4.041,ACTIVE,214.8,324.42,60.00,1407015004,"040051121000116","019011112586793",25.07,33,0.446,315.35,362.64,100.8,95.5,0.463,40404.000000011,40428.500000011,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407015012,73123.00
08/02/2014 17:30,1,4.011,ALERT,215.6,331.71,60.03,1407015004,"040051121000068","019011112586793",22.63,39,0.399,316.41,359.47,90.3,86.1,0.423,37292.1,37314,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407015014,73124.00
08/02/2014 17:30,1,2.934,ACTIVE,215.4,324.48,60.00,1407015004,"033051125000118","019011112586793",38.19,38,0.498,314.11,367.20,111.5,106.5,0.507,46765.199999988,46792.800000012,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407015015,73125.00
08/02/2014 17:30,1,2.913,ACTIVE,215.4,341.03,60.03,1407015004,"033051125000150","019011112586793",38.11,39,0.496,314.10,367.60,110.5,106.4,0.509,45749.8,45777.3,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407015017,73126.00
08/02/2014 17:30,1,3.965,ALERT,215.4,355.12,60.00,1407015004,"040051121000185","019011112586793",24.85,38,0.436,315.21,364.04,98.0,93.6,0.453,43072.8,43097.3,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407015018,73127.00
08/02/2014 17:30,1,3.967,ACTIVE,215.2,339.54,60.00,1407015004,"040051121000195","019011112586793",24.87,38,0.435,315.92,363.75,98.2,93.3,0.452,40621.500000001,40646.000000001,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407015019,73128.00
08/02/2014 17:30,2,4.314,ACTIVE,217.35,357.38,60.012,1407015004,"274151322000083","019011112586793",27.43,50.80,0,333.03,374.51,119.8,113.7,0.477,214917.5,214917.5,18446,0,0,0,L,1151911521,1,123.59,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407015020,73129.00
08/02/2014 17:30,2,4.457,ACTIVE,218.26,347.16,60.012,1407015004,"274151322000076","019011112586793",27.93,54.30,0,333.33,375.41,126.0,119.7,0.486,223428.6,223428.6,18427,0,0,0,L,1151911521,1,124.04,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407015021,73130.00
08/02/2014 17:30,2,2.760,ACTIVE,217.58,409.98,60.012,1407015004,"274151322000094","019011112586793",38.11,52.50,0,381.12,435.83,106.5,100.9,0.415,154697.9,154697.9,18808,0,0,0,L,1151911521,1,123.59,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407015022,73131.00
08/02/2014 17:30,2,4.221,ACTIVE,217.35,347.76,60.022,1407015004,"274151322000052","019011112586793",27.55,53.80,0,332.73,373.61,117.7,111.7,0.446,215765.7,215765.7,18389,0,0,0,L,1151911521,1,123.36,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407015023,73132.00
08/02/2014 17:30,2,4.182,ACTIVE,217.58,348.96,59.980,1407015004,"274151322000085","019011112586793",27.55,51.30,0,333.33,373.01,116.7,110.7,0.442,214850.4,214850.4,18347,0,0,0,L,1151911521,1,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407015024,73133.00
08/02/2014 17:30,2,4.225,ACTIVE,217.58,347.46,60.012,1407015004,"274151322000087","019011112586793",26.14,80.00,0,333.03,372.71,111.9,106.1,0.415,204891.2,204891.2,18381,0,0,0,L,1151911521,1,123.59,124.94,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407015025,73134.00
08/02/2014 17:30,2,4.145,ACTIVE,217.35,348.06,60.017,1407015004,"274151322000088","019011112586793",27.25,52.50,0,333.03,373.01,114.4,108.5,0.424,208567.6,208567.6,18363,0,0,0,L,1151911521,1,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407015026,73135.00
08/02/2014 17:30,2,4.531,ACTIVE,217.58,362.19,60.006,1407015004,"274151322000095","019011112586793",27.83,52.00,0,332.73,376.31,127.7,121.3,0.473,221345.2,221345.2,18416,0,0,0,L,1151911521,1,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407015027,73136.00
08/02/2014 17:30,2,2.883,ACTIVE,218.48,400.96,60.006,1407015004,"274151322000068","019011112586793",36.80,52.80,0,382.63,435.23,106.9,101.2,0.407,152803.6,152803.6,18865,0,0,0,L,1151911521,1,124.49,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407015028,73137.00
08/02/2014 17:30,2,4.211,ACTIVE,217.35,348.36,59.980,1407015004,"274151322000054","019011112586793",27.25,55.00,0,331.83,374.21,116.2,110.2,0.438,212827.4,212827.4,18497,0,0,0,L,1151911521,1,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407015029,73138.00
08/02/2014 17:45,1,3.551,ACTIVE,214.7,347.87,60.00,1407015904,"040051121000097","019011112586793",25.36,38,0.397,316.43,360.58,89.6,84.9,0.418,41117.3,41137.8,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407015906,73139.00
08/02/2014 17:45,1,3.545,ACTIVE,214.4,342.06,60.03,1407015904,"040051121000095","019011112586793",22.92,39,0.353,298.73,449.34,80.8,75.3,0.374,36757.199999988,36775.199999988,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407015908,73140.00
08/02/2014 17:45,1,2.246,ACTIVE,214.5,346.49,60.00,1407015904,"033051125000132","019011112586793",33.68,36,0.328,300.07,448.02,75.3,70.2,0.351,36956.5,36973.3,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407015909,73141.00
08/02/2014 17:45,1,2.218,ACTIVE,215.2,349.62,60.00,1407015904,"033051125000135","019011112586793",33.52,38,0.328,300.92,452.84,74.0,70.4,0.352,34687.799999952,34704.699999988,146,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407015910,73142.00
08/02/2014 17:45,1,3.492,ACTIVE,214.1,322.44,60.03,1407015904,"040051121000116","019011112586793",25.41,32,0.390,316.31,359.44,88.3,83.3,0.411,40428.500000011,40448.700000011,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407015912,73143.00
08/02/2014 17:45,1,3.434,ACTIVE,215.0,326.83,60.03,1407015904,"040051121000068","019011112586793",23.00,38,0.347,300.67,450.36,78.6,74.4,0.369,37314,37332.3,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407015913,73144.00
08/02/2014 17:45,1,2.531,ACTIVE,214.3,323.15,60.03,1407015904,"033051125000118","019011112586793",38.44,36,0.433,316.04,361.86,96.8,92.4,0.441,46792.800000012,46815.5,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407015914,73145.00
08/02/2014 17:45,1,2.524,ACTIVE,215.0,335.61,60.03,1407015904,"033051125000150","019011112586793",38.29,38,0.429,315.25,362.27,96.2,92.0,0.448,45777.3,45800,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407015916,73146.00
08/02/2014 17:45,1,3.443,ACTIVE,214.8,338.78,60.03,1407015904,"040051121000185","019011112586793",24.96,37,0.379,317.21,358.37,85.5,81.2,0.402,43097.3,43117.4,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407015917,73147.00
08/02/2014 17:45,1,3.483,ACTIVE,214.5,329.75,60.03,1407015904,"040051121000195","019011112586793",24.90,37,0.382,317.09,358.03,86.3,81.6,0.403,40646.000000001,40666.000000001,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407015918,73148.00
08/02/2014 17:45,2,3.738,ACTIVE,216.22,347.76,60.049,1407015904,"274151322000083","019011112586793",27.89,49.50,0,333.63,370.90,105.5,100.0,0.420,214941.6,214941.6,18447,0,0,0,L,1151911521,1,122.91,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407015919,73149.00
08/02/2014 17:45,2,3.861,ACTIVE,216.90,350.17,60.012,1407015904,"274151322000076","019011112586793",28.47,52.50,0,333.93,372.71,111.2,105.4,0.433,223454.0,223454.0,18428,0,0,0,L,1151911521,1,123.36,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407015920,73150.00
08/02/2014 17:45,2,2.434,ACTIVE,216.45,412.38,60.017,1407015904,"274151322000094","019011112586793",38.45,51.30,0,382.93,438.23,93.5,88.3,0.358,154719.2,154719.2,18809,0,0,0,L,1151911521,1,123.14,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407015921,73151.00
08/02/2014 17:45,2,3.695,ACTIVE,216.22,351.37,60.012,1407015904,"274151322000052","019011112586793",27.75,52.00,0,333.63,370.60,103.8,98.3,0.393,215789.3,215789.3,18390,0,0,0,L,1151911521,1,122.91,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407015922,73152.00
08/02/2014 17:45,2,3.670,ACTIVE,216.22,342.95,60.006,1407015904,"274151322000085","019011112586793",27.63,50.00,0,334.24,370.60,102.7,97.2,0.384,214873.8,214873.8,18348,0,0,0,L,1151911521,1,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407015923,73153.00
08/02/2014 17:45,2,3.670,ACTIVE,216.45,344.76,60.012,1407015904,"274151322000087","019011112586793",26.62,77.70,0,329.73,379.92,98.9,93.5,0.367,204913.6,204913.6,18382,0,0,0,L,1151911521,1,123.14,124.49,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407015924,73154.00
08/02/2014 17:45,2,3.607,ACTIVE,216.00,345.66,60.006,1407015904,"274151322000088","019011112586793",27.49,50.80,0,334.24,370.00,100.3,94.9,0.376,208590.5,208590.5,18364,0,0,0,L,1151911521,1,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407015925,73155.00
08/02/2014 17:45,2,3.947,ACTIVE,216.00,345.36,60.012,1407015904,"274151322000095","019011112586793",28.21,50.80,0,333.63,372.71,112.8,106.9,0.420,221370.8,221370.8,18417,0,0,0,L,1151911521,1,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407015926,73156.00
08/02/2014 17:45,2,2.451,ACTIVE,217.13,412.68,60.017,1407015904,"274151322000068","019011112586793",37.85,52.30,0,379.32,435.83,94.3,89.1,0.358,152825.1,152825.1,18866,0,0,0,L,1151911521,1,123.81,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407015927,73157.00
08/02/2014 17:45,2,3.658,ACTIVE,216.22,343.55,60.012,1407015904,"274151322000054","019011112586793",27.55,52.50,0,333.63,370.90,102.2,96.7,0.384,212850.7,212850.7,18498,0,0,0,L,1151911521,1,123.36,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407015928,73158.00
08/02/2014 18:00,1,2.949,ACTIVE,214.2,344.25,60.07,1407016804,"040051121000097","019011112586793",18.86,36,0.309,299.18,451.04,55.3,42.6,0.399,41137.8,41155.9,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407016806,73159.00
08/02/2014 18:00,1,2.776,ACTIVE,213.9,413.58,60.03,1407016804,"040051121000095","019011112586793",23.07,38,0.313,294.46,445.46,63.7,51.0,0.113,36775.199999988,36791.5,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407016808,73160.00
08/02/2014 18:00,1,1.807,ACTIVE,213.8,322.43,60.03,1407016804,"033051125000132","019011112586793",32.06,35,0.339,297.26,449.41,57.6,51.1,0.355,36973.3,36988.4,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407016809,73161.00
08/02/2014 18:00,1,1.842,ACTIVE,214.4,349.33,60.07,1407016804,"033051125000135","019011112586793",29.86,36,0.345,299.00,453.41,54.7,43.2,0.398,34704.699999988,34718.699999988,148,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407016810,73162.00
08/02/2014 18:00,1,2.982,ALERT,213.2,317.93,60.07,1407016804,"040051121000116","019011112586793",20.43,32,0.373,297.02,449.74,60.6,67.4,0.369,40448.700000011,40466.900000011,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407016812,73163.00
08/02/2014 18:00,1,2.962,ACTIVE,214.1,352.05,60.03,1407016804,"040051121000068","019011112586793",18.69,37,0.322,300.65,448.88,55.1,41.1,0.351,37332.3,37348.6,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407016813,73164.00
08/02/2014 18:00,1,2.038,ACTIVE,214.0,346.70,60.03,1407016804,"033051125000118","019011112586793",38.62,35,0.348,298.12,451.92,78.3,74.1,0.373,46815.5,46836,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407016815,73165.00
08/02/2014 18:00,1,2.043,ACTIVE,214.5,345.71,60.07,1407016804,"033051125000150","019011112586793",38.42,36,0.350,300.71,453.09,78.1,74.5,0.374,45800,45820.6,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407016816,73166.00
08/02/2014 18:00,1,2.990,ALERT,214.3,338.57,60.03,1407016804,"040051121000185","019011112586793",18.66,36,0.349,300.48,449.27,55.5,45.0,0.383,43117.4,43135,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1407016818,73167.00
08/02/2014 18:00,1,2.827,ALERT,213.8,322.67,60.03,1407016804,"040051121000195","019011112586793",24.86,35,0.307,298.70,450.84,69.9,65.6,0.336,40666.000000001,40683.800000013,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407016819,73168.00
08/02/2014 18:00,2,2.918,ACTIVE,215.54,341.75,60.038,1407016804,"274151322000083","019011112586793",27.99,46.20,0,328.22,379.02,82.7,77.9,0.323,214963.4,214963.4,18448,0,0,0,L,1151911521,1,122.23,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407016820,73169.00
08/02/2014 18:00,2,3.047,ACTIVE,216.45,353.47,60.033,1407016804,"274151322000076","019011112586793",28.21,49.50,0,327.92,379.62,87.0,82.1,0.336,223476.9,223476.9,18429,0,0,0,L,1151911521,1,122.68,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407016821,73170.00
08/02/2014 18:00,2,1.900,ACTIVE,216.00,414.79,60.033,1407016804,"274151322000094","019011112586793",37.91,48.00,0,333.63,440.04,73.0,68.6,0.504,154738.5,154738.5,18810,0,0,0,L,1151911521,1,122.46,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407016822,73171.00
08/02/2014 18:00,2,2.865,ACTIVE,215.77,342.05,60.006,1407016804,"274151322000052","019011112586793",27.99,48.50,0,328.22,379.92,81.2,76.5,0.301,215810.7,215810.7,18391,0,0,0,L,1151911521,1,122.46,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407016823,73172.00
08/02/2014 18:00,2,2.859,ACTIVE,215.77,342.65,60.028,1407016804,"274151322000085","019011112586793",27.73,46.80,0,330.93,379.62,80.3,75.5,0.292,214895.0,214895.0,18349,0,0,0,L,1151911521,1,123.36,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407016824,73173.00
08/02/2014 18:00,2,2.857,ACTIVE,215.77,356.48,60.028,1407016804,"274151322000087","019011112586793",26.86,73.00,0,328.52,378.12,77.6,73.0,0.517,204934.1,204934.1,18383,0,0,0,L,1151911521,1,122.46,124.72,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407016825,73174.00
08/02/2014 18:00,2,2.793,ACTIVE,215.32,351.07,60.022,1407016804,"274151322000088","019011112586793",27.61,47.50,0,329.43,378.12,78.0,73.4,0.526,208611.1,208611.1,18365,0,0,0,L,1151911521,1,123.14,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407016826,73175.00
08/02/2014 18:00,2,3.074,ACTIVE,215.32,343.85,60.028,1407016804,"274151322000095","019011112586793",28.37,48.30,0,329.13,379.32,88.3,83.3,0.327,221394.1,221394.1,18418,0,0,0,L,1151911521,1,122.68,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407016827,73176.00
08/02/2014 18:00,2,1.822,ACTIVE,216.45,422.60,60.033,1407016804,"274151322000068","019011112586793",39.12,49.30,0,334.84,443.04,72.3,67.9,0.491,152844.4,152844.4,18867,0,0,0,L,1151911521,1,122.91,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407016828,73177.00
08/02/2014 18:00,2,2.857,ACTIVE,215.77,357.08,60.001,1407016804,"274151322000054","019011112586793",27.59,49.50,0,327.32,379.62,79.8,75.1,0.552,212871.7,212871.7,18499,0,0,0,L,1151911521,1,122.91,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407016829,73178.00
08/02/2014 18:15,1,2.862,ACTIVE,214.6,392.71,60.00,1407017704,"040051121000097","019011112586793",21.09,35,0.328,298.74,450.92,60.0,61.3,0.150,41155.9,41172.5,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407017707,73179.00
08/02/2014 18:15,1,2.854,ACTIVE,213.8,434.32,60.00,1407017704,"040051121000095","019011112586793",21.10,37,0.303,293.98,449.17,59.9,56.7,0.103,36791.5,36806.300000012,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407017708,73180.00
08/02/2014 18:15,1,1.715,ACTIVE,214.6,429.24,60.03,1407017704,"033051125000132","019011112586793",33.24,34,0.285,297.90,447.83,56.7,48.2,0.084,36988.4,37002.3,151,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407017709,73181.00
08/02/2014 18:15,1,1.750,ACTIVE,214.1,328.55,60.03,1407017704,"033051125000135","019011112586793",31.30,35,0.349,300.99,451.15,54.5,63.1,0.358,34718.699999988,34731.299999952,150,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407017711,73182.00
08/02/2014 18:15,1,2.694,ACTIVE,214.2,323.62,60.03,1407017704,"040051121000116","019011112586793",25.65,32,0.299,293.29,450.65,68.7,63.9,0.326,40466.900000011,40483.800000011,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407017712,73183.00
08/02/2014 18:15,1,2.836,ACTIVE,214.1,391.16,60.00,1407017704,"040051121000068","019011112586793",19.39,36,0.280,299.87,450.08,54.7,53.8,0.124,37348.6,37363.5,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407017713,73184.00
08/02/2014 18:15,1,2.049,ACTIVE,214.1,338.01,60.00,1407017704,"033051125000118","019011112586793",27.13,34,0.268,299.43,450.01,55.3,55.2,0.387,46836,46854.199999988,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407017715,73185.00
08/02/2014 18:15,1,2.046,ACTIVE,214.2,406.64,60.03,1407017704,"033051125000150","019011112586793",27.30,35,0.284,300.74,453.62,55.6,46.7,0.102,45820.6,45838.8,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407017716,73186.00
08/02/2014 18:15,1,2.774,ACTIVE,214.5,366.32,60.00,1407017704,"040051121000185","019011112586793",19.99,35,0.303,300.22,450.97,55.2,64.6,0.185,43135,43151.3,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407017717,73187.00
08/02/2014 18:15,1,2.795,ACTIVE,214.7,399.20,60.00,1407017704,"040051121000195","019011112586793",19.93,34,0.282,299.23,449.47,55.4,58.4,0.113,40683.800000013,40700.000000001,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407017718,73188.00
08/02/2014 18:15,2,2.871,ACTIVE,215.54,348.66,60.017,1407017704,"274151322000083","019011112586793",28.11,46.20,0,330.33,379.02,81.7,76.9,0.327,214983.8,214983.8,18449,0,0,0,L,1151911521,1,122.68,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407017719,73189.00
08/02/2014 18:15,2,2.969,ACTIVE,216.45,350.17,60.006,1407017704,"274151322000076","019011112586793",28.55,47.50,0,329.73,379.62,85.7,80.8,0.331,223498.4,223498.4,18430,0,0,0,L,1151911521,1,123.14,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407017720,73190.00
08/02/2014 18:15,2,1.887,ACTIVE,216.22,419.60,60.006,1407017704,"274151322000094","019011112586793",37.63,46.40,0,384.43,448.75,71.7,67.3,0.495,154756.4,154756.4,18811,0,0,0,L,1151911521,1,122.91,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407017721,73191.00
08/02/2014 18:15,2,2.793,ACTIVE,216.00,347.76,60.006,1407017704,"274151322000052","019011112586793",28.19,47.00,0,328.52,379.02,79.7,75.0,0.305,215830.7,215830.7,18392,0,0,0,L,1151911521,1,122.68,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407017722,73192.00
08/02/2014 18:15,2,2.773,ACTIVE,216.22,345.36,59.975,1407017704,"274151322000085","019011112586793",28.03,46.40,0,329.13,379.62,78.8,74.1,0.301,214914.7,214914.7,18350,0,0,0,L,1151911521,1,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407017723,73193.00
08/02/2014 18:15,2,2.803,ACTIVE,216.00,354.37,60.001,1407017704,"274151322000087","019011112586793",27.04,70.00,0,328.82,378.72,76.8,72.2,0.530,204953.2,204953.2,18384,0,0,0,L,1151911521,1,122.91,124.27,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407017724,73194.00
08/02/2014 18:15,2,2.719,ACTIVE,215.54,366.40,60.001,1407017704,"274151322000088","019011112586793",27.79,45.50,0,330.03,379.62,76.4,71.8,0.521,208630.3,208630.3,18366,0,0,0,L,1151911521,1,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407017725,73195.00
08/02/2014 18:15,2,3.031,ACTIVE,215.54,346.26,60.006,1407017704,"274151322000095","019011112586793",28.47,46.80,0,328.22,379.32,87.4,82.4,0.331,221415.9,221415.9,18419,0,0,0,L,1151911521,1,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407017726,73196.00
08/02/2014 18:15,2,1.922,ACTIVE,216.45,409.68,60.006,1407017704,"274151322000068","019011112586793",36.90,47.00,0,384.73,459.57,71.8,67.3,0.482,152862.4,152862.4,18868,0,0,0,L,1151911521,1,123.36,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407017727,73197.00
08/02/2014 18:15,2,2.795,ACTIVE,216.00,349.56,60.006,1407017704,"274151322000054","019011112586793",27.73,48.30,0,327.92,379.62,78.5,73.8,0.296,212891.3,212891.3,18500,0,0,0,L,1151911521,1,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407017728,73198.00
08/02/2014 18:30,1,2.575,ACTIVE,214.3,317.50,60.03,1407018604,"040051121000097","019011112586793",21.53,33,0.348,296.77,451.13,55.2,61.4,0.341,41172.5,41185.7,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407018607,73199.00
08/02/2014 18:30,1,2.431,ACTIVE,213.6,389.18,60.00,1407018604,"040051121000095","019011112586793",23.47,35,0.287,295.51,446.35,56.7,62.5,0.120,36806.300000012,36819.100000024,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407018608,73200.00
08/02/2014 18:30,1,1.429,ACTIVE,213.9,402.40,60.03,1407018604,"033051125000132","019011112586793",35.67,33,0.293,300.74,446.77,50.7,41.1,0.278,37002.3,37013.7,153,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407018609,73201.00
08/02/2014 18:30,1,1.501,ACTIVE,214.0,339.42,60.00,1407018604,"033051125000135","019011112586793",34.26,34,0.344,300.25,451.17,51.1,52.8,0.412,34731.299999952,34743.099999964,152,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407018611,73202.00
08/02/2014 18:30,1,2.586,ACTIVE,213.5,406.43,60.00,1407018604,"040051121000116","019011112586793",23.47,31,0.348,297.24,448.54,60.4,50.7,0.115,40483.800000011,40496.700000011,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407018612,73203.00
08/02/2014 18:30,1,2.403,ACTIVE,213.7,426.33,60.00,1407018604,"040051121000068","019011112586793",23.37,35,0.263,300.89,447.97,55.9,57.9,0.077,37363.5,37376.1,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407018613,73204.00
08/02/2014 18:30,1,1.876,ACTIVE,214.0,420.07,60.00,1407018604,"033051125000118","019011112586793",29.59,33,0.284,299.26,448.73,55.2,41.0,0.138,46854.199999988,46866.699999988,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407018614,73205.00
08/02/2014 18:30,1,1.880,ACTIVE,214.1,345.88,60.00,1407018604,"033051125000150","019011112586793",29.45,33,0.305,300.20,450.75,55.1,43.7,0.386,45838.8,45851.2,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407018616,73206.00
08/02/2014 18:30,1,2.499,ACTIVE,214.5,370.29,60.00,1407018604,"040051121000185","019011112586793",22.24,33,0.328,299.23,449.00,55.3,58.7,0.176,43151.3,43164,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407018617,73207.00
08/02/2014 18:30,1,2.571,ACTIVE,214.4,369.50,60.00,1407018604,"040051121000195","019011112586793",21.54,33,0.266,298.81,448.99,55.1,48.5,0.338,40700.000000001,40712.699999989,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407018618,73208.00
08/02/2014 18:30,2,2.594,ACTIVE,215.54,361.89,60.022,1407018604,"274151322000083","019011112586793",28.31,42.00,0,329.43,379.62,74.3,69.8,0.535,215001.1,215001.1,18450,0,0,0,L,1151911521,1,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407018619,73209.00
08/02/2014 18:30,2,2.666,ACTIVE,215.77,345.06,59.980,1407018604,"274151322000076","019011112586793",28.86,45.50,0,329.43,380.22,77.9,73.2,0.301,223516.6,223516.6,18431,0,0,0,L,1151911521,1,122.91,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407018620,73210.00
08/02/2014 18:30,2,1.684,ACTIVE,215.32,414.19,59.990,1407018604,"274151322000094","019011112586793",38.27,43.40,0,384.73,446.05,65.3,61.1,0.446,154771.5,154771.5,18812,0,0,0,L,1151911521,1,122.46,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407018621,73211.00
08/02/2014 18:30,2,2.508,ACTIVE,215.09,362.49,59.990,1407018604,"274151322000052","019011112586793",28.37,43.00,0,329.13,378.72,72.0,67.6,0.499,215847.5,215847.5,18393,0,0,0,L,1151911521,1,122.23,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407018622,73212.00
08/02/2014 18:30,2,2.520,ACTIVE,216.00,362.79,59.996,1407018604,"274151322000085","019011112586793",27.91,43.00,0,329.43,379.32,71.2,66.8,0.477,214931.3,214931.3,18351,0,0,0,L,1151911521,1,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407018624,73213.00
08/02/2014 18:30,2,2.520,ACTIVE,215.32,358.88,59.996,1407018604,"274151322000087","019011112586793",27.45,65.30,0,334.54,378.72,70.1,65.7,0.468,204969.5,204969.5,18385,0,0,0,L,1151911521,1,122.91,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407018625,73214.00
08/02/2014 18:30,2,2.459,ACTIVE,215.09,360.69,59.990,1407018604,"274151322000088","019011112586793",27.75,42.30,0,334.24,378.72,69.2,64.8,0.460,208646.5,208646.5,18367,0,0,0,L,1151911521,1,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407018626,73215.00
08/02/2014 18:30,2,2.738,ACTIVE,215.32,352.27,59.990,1407018604,"274151322000095","019011112586793",28.71,45.50,0,330.03,379.32,79.6,74.9,0.296,221434.5,221434.5,18420,0,0,0,L,1151911521,1,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407018627,73216.00
08/02/2014 18:30,2,1.732,ACTIVE,215.77,409.98,59.990,1407018604,"274151322000068","019011112586793",37.39,44.00,0,382.93,454.46,65.4,61.2,0.446,152877.6,152877.6,18869,0,0,0,L,1151911521,1,123.14,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407018628,73217.00
08/02/2014 18:30,2,2.535,ACTIVE,215.32,362.49,59.996,1407018604,"274151322000054","019011112586793",27.67,44.00,0,326.72,379.32,71.1,66.7,0.491,212907.9,212907.9,18501,0,0,0,L,1151911521,1,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407018629,73218.00
08/02/2014 18:45,1,1.895,ACTIVE,214.1,381.20,60.07,1407019504,"040051121000097","019011112586793",25.73,32,0.294,298.33,449.39,48.5,38.1,0.329,41185.7,41197.8,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407019508,73219.00
08/02/2014 18:45,1,1.922,ACTIVE,213.9,413.43,60.03,1407019504,"040051121000095","019011112586793",23.18,34,0.267,297.38,446.21,44.3,33.1,0.115,36819.100000024,36830.199999988,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407019510,73220.00
08/02/2014 18:45,1,1.154,ACTIVE,214.0,371.91,60.07,1407019504,"033051125000132","019011112586793",34.69,32,0.242,313.68,439.95,39.8,39.8,0.149,37013.7,37023.7,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407019512,73221.00
08/02/2014 18:45,1,1.117,ACTIVE,214.8,323.08,60.03,1407019504,"033051125000135","019011112586793",34.74,32,0.252,314.04,448.60,38.6,30.3,0.293,34743.099999964,34753.5,155,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407019514,73222.00
08/02/2014 18:45,1,1.925,ACTIVE,213.5,349.14,60.03,1407019504,"040051121000116","019011112586793",25.56,30,0.315,295.08,448.18,48.9,37.5,0.348,40496.700000011,40508.900000011,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407019516,73223.00
08/02/2014 18:45,1,1.853,ACTIVE,214.0,381.81,60.03,1407019504,"040051121000068","019011112586793",23.31,34,0.256,300.08,448.05,43.0,44.1,0.164,37376.1,37387.3,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407019518,73224.00
08/02/2014 18:45,1,1.389,ACTIVE,214.0,339.78,60.03,1407019504,"033051125000118","019011112586793",38.59,32,0.297,299.42,448.70,53.3,44.6,0.378,46866.699999988,46879.199999988,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407019520,73225.00
08/02/2014 18:45,1,1.387,ACTIVE,214.4,401.88,60.03,1407019504,"033051125000150","019011112586793",38.49,32,0.342,299.31,450.66,53.1,56.8,0.105,45851.2,45863.8,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407019522,73226.00
08/02/2014 18:45,1,1.809,ACTIVE,214.3,340.85,60.07,1407019504,"040051121000185","019011112586793",25.29,32,0.295,300.27,448.95,45.5,45.2,0.358,43164,43175.9,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407019524,73227.00
