ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2014 18:45,1,1.853,ACTIVE,213.8,389.59,60.03,1407019504,"040051121000195","019011112586793",25.11,32,0.291,298.80,448.89,46.3,36.0,0.215,40712.699999989,40724.800000013,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407019526,73228.00
08/02/2014 18:45,2,2.031,ACTIVE,215.09,357.38,60.054,1407019504,"274151322000083","019011112586793",28.29,39.80,0,333.33,376.62,58.1,54.2,0.415,215016.6,215016.6,18452,0,0,0,L,1151911521,1,122.46,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407019527,73229.00
08/02/2014 18:45,2,2.090,ACTIVE,216.00,357.38,60.033,1407019504,"274151322000076","019011112586793",28.63,41.00,0,328.22,378.72,60.6,56.5,0.420,223532.7,223532.7,18433,0,0,0,L,1151911521,1,122.68,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407019529,73230.00
08/02/2014 18:45,2,1.312,ACTIVE,215.77,403.67,60.012,1407019504,"274151322000094","019011112586793",37.57,41.30,0,385.63,438.23,49.8,46.1,0.340,154784.8,154784.8,18814,0,0,0,L,1151911521,1,122.46,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407019530,73231.00
08/02/2014 18:45,2,1.965,ACTIVE,215.54,348.06,60.033,1407019504,"274151322000052","019011112586793",28.17,40.20,0,333.93,375.71,56.1,52.2,0.384,215862.5,215862.5,18395,0,0,0,L,1151911521,1,122.23,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407019532,73232.00
08/02/2014 18:45,2,1.971,ACTIVE,215.77,353.47,60.038,1407019504,"274151322000085","019011112586793",27.71,40.60,0,335.14,376.01,55.2,51.4,0.371,214946.1,214946.1,18353,0,0,0,L,1151911521,1,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407019533,73233.00
08/02/2014 18:45,2,1.961,ACTIVE,215.54,347.16,60.033,1407019504,"274151322000087","019011112586793",27.53,61.70,0,333.93,375.11,54.7,50.9,0.371,204984.0,204984.0,18386,0,0,0,L,1151911521,1,122.68,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407019534,73234.00
08/02/2014 18:45,2,1.904,ACTIVE,215.32,354.07,60.033,1407019504,"274151322000088","019011112586793",27.73,40.00,0,334.54,374.81,53.5,49.7,0.358,208660.7,208660.7,18368,0,0,0,L,1151911521,1,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407019535,73235.00
08/02/2014 18:45,2,2.137,ACTIVE,215.77,351.07,60.033,1407019504,"274151322000095","019011112586793",28.73,41.30,0,330.03,378.12,62.2,58.1,0.420,221451.1,221451.1,18421,0,0,0,L,1151911521,1,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407019536,73236.00
08/02/2014 18:45,2,1.348,ACTIVE,216.45,399.46,60.028,1407019504,"274151322000068","019011112586793",37.17,41.80,0,376.62,444.24,50.7,47.0,0.340,152891.2,152891.2,18870,0,0,0,L,1151911521,1,123.14,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407019537,73237.00
08/02/2014 18:45,2,1.959,ACTIVE,215.32,352.27,60.017,1407019504,"274151322000054","019011112586793",27.75,41.30,0,333.93,375.71,55.0,51.2,0.367,212922.6,212922.6,18502,0,0,0,L,1151911521,1,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407019538,73238.00
08/02/2014 19:00,1,1.476,ACTIVE,213.6,405.31,60.07,1407020404,"040051121000097","019011112586793",25.80,31,0.221,315.49,443.26,37.8,30.5,0.086,41197.8,41207.4,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407020407,73239.00
08/02/2014 19:00,1,1.519,ACTIVE,214.0,380.24,60.03,1407020404,"040051121000095","019011112586793",23.15,33,0.193,312.14,441.75,35.0,25.8,0.070,36830.199999988,36838.600000024,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407020408,73240.00
08/02/2014 19:00,1,0.922,ACTIVE,214.0,336.15,60.07,1407020404,"033051125000132","019011112586793",33.90,32,0.210,314.67,441.87,31.1,22.8,0.236,37023.7,37031.3,158,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407020409,73241.00
08/02/2014 19:00,1,0.836,ACTIVE,214.5,412.00,60.07,1407020404,"033051125000135","019011112586793",35.15,32,0.177,315.84,444.66,29.2,25.8,0.036,34753.5,34760.799999952,157,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407020411,73242.00
08/02/2014 19:00,1,1.521,ACTIVE,213.7,364.04,60.07,1407020404,"040051121000116","019011112586793",25.46,29,0.222,310.52,441.08,38.5,37.4,0.185,40508.900000011,40518.500000011,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407020412,73243.00
08/02/2014 19:00,1,1.469,ACTIVE,214.8,325.29,60.07,1407020404,"040051121000068","019011112586793",22.91,33,0.209,315.80,440.01,33.5,33.1,0.250,37387.3,37395.6,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407020413,73244.00
08/02/2014 19:00,1,1.092,ACTIVE,214.1,412.55,60.07,1407020404,"033051125000118","019011112586793",38.54,31,0.257,301.24,448.61,41.8,32.7,0.112,46879.199999988,46889.900000036,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407020415,73245.00
08/02/2014 19:00,1,1.087,ACTIVE,214.5,346.10,60.07,1407020404,"033051125000150","019011112586793",38.47,32,0.274,304.87,450.74,41.6,42.1,0.318,45863.8,45874.5,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407020416,73246.00
08/02/2014 19:00,1,1.404,ACTIVE,214.1,321.80,60.07,1407020404,"040051121000185","019011112586793",25.06,31,0.219,315.43,443.78,35.0,32.3,0.264,43175.9,43184.6,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407020417,73247.00
08/02/2014 19:00,1,1.453,ACTIVE,214.0,351.46,60.07,1407020404,"040051121000195","019011112586793",24.75,31,0.226,314.47,441.06,35.8,35.8,0.197,40724.800000013,40733.800000013,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407020418,73248.00
08/02/2014 19:00,2,1.602,ACTIVE,215.32,344.76,60.043,1407020404,"274151322000083","019011112586793",28.25,37.80,0,334.54,369.10,45.8,42.3,0.331,215028.5,215028.5,18453,0,0,0,L,1151911521,1,122.68,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407020419,73249.00
08/02/2014 19:00,2,1.629,ACTIVE,216.22,349.56,60.054,1407020404,"274151322000076","019011112586793",28.77,38.80,0,334.84,370.60,47.5,43.9,0.327,223545.2,223545.2,18434,0,0,0,L,1151911521,1,122.91,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407020420,73250.00
08/02/2014 19:00,2,1.045,ACTIVE,215.54,399.46,60.054,1407020404,"274151322000094","019011112586793",37.19,39.80,0,335.74,435.83,39.5,36.2,0.270,154795.1,154795.1,18815,0,0,0,L,1151911521,1,122.68,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407020421,73251.00
08/02/2014 19:00,2,1.543,ACTIVE,215.54,345.36,60.049,1407020404,"274151322000052","019011112586793",28.23,38.20,0,332.73,367.90,44.1,40.7,0.296,215874.0,215874.0,18396,0,0,0,L,1151911521,1,122.46,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407020422,73252.00
08/02/2014 19:00,2,1.521,ACTIVE,215.77,344.76,60.049,1407020404,"274151322000085","019011112586793",27.97,38.80,0,335.14,367.90,43.1,39.7,0.283,214957.4,214957.4,18354,0,0,0,L,1151911521,1,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407020423,73253.00
08/02/2014 19:00,2,1.543,ACTIVE,215.09,350.17,60.054,1407020404,"274151322000087","019011112586793",27.59,58.30,0,334.54,367.90,43.1,39.7,0.296,204995.3,204995.3,18388,0,0,0,L,1151911521,1,122.68,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407020425,73254.00
08/02/2014 19:00,2,1.479,ACTIVE,215.09,345.06,60.054,1407020404,"274151322000088","019011112586793",27.79,38.20,0,334.24,367.30,41.6,38.2,0.278,208671.6,208671.6,18370,0,0,0,L,1151911521,1,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407020426,73255.00
08/02/2014 19:00,2,1.703,ACTIVE,215.32,350.17,60.043,1407020404,"274151322000095","019011112586793",28.41,39.00,0,334.24,370.90,49.0,45.4,0.318,221463.9,221463.9,18423,0,0,0,L,1151911521,1,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407020428,73256.00
08/02/2014 19:00,2,1.062,ACTIVE,216.45,401.56,60.043,1407020404,"274151322000068","019011112586793",37.37,40.20,0,336.34,440.64,39.9,36.6,0.261,152901.6,152901.6,18872,0,0,0,L,1151911521,1,123.14,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407020429,73257.00
08/02/2014 19:00,2,1.529,ACTIVE,215.54,350.77,60.054,1407020404,"274151322000054","019011112586793",27.77,39.30,0,334.24,367.60,43.0,39.6,0.296,212933.8,212933.8,18504,0,0,0,L,1151911521,1,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407020431,73258.00
08/02/2014 19:15,1,1.117,ACTIVE,214.6,397.20,60.03,1407021304,"040051121000097","019011112586793",25.53,30,0.187,314.45,443.81,28.3,23.5,0.050,41207.4,41214.8,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407021306,73259.00
08/02/2014 19:15,1,1.190,ACTIVE,214.6,414.79,60.07,1407021304,"040051121000095","019011112586793",22.49,32,0.151,310.70,440.51,26.6,21.7,0.023,36838.600000024,36844.800000012,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407021307,73260.00
08/02/2014 19:15,1,0.715,ACTIVE,214.5,397.92,60.03,1407021304,"033051125000132","019011112586793",32.03,31,0.130,317.30,441.59,22.8,13.1,0.014,37031.3,37036.5,160,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407021309,73261.00
08/02/2014 19:15,1,0.588,ACTIVE,214.9,437.39,60.03,1407021304,"033051125000135","019011112586793",35.54,31,0.159,316.42,443.05,20.8,14.4,0.032,34760.799999952,34766.299999952,159,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407021310,73262.00
08/02/2014 19:15,1,1.163,ACTIVE,214.4,429.23,60.03,1407021304,"040051121000116","019011112586793",25.19,28,0.166,311.63,441.78,29.1,17.2,0.052,40518.500000011,40525.700000011,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407021311,73263.00
08/02/2014 19:15,1,1.105,ACTIVE,215.0,354.28,60.07,1407021304,"040051121000068","019011112586793",22.73,32,0.215,316.35,442.73,25.0,28.8,0.134,37395.6,37401.8,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407021312,73264.00
08/02/2014 19:15,1,0.820,ACTIVE,214.6,379.31,60.03,1407021304,"033051125000118","019011112586793",38.55,30,0.236,315.82,443.37,31.4,30.0,0.075,46889.900000036,46898.100000024,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407021314,73265.00
08/02/2014 19:15,1,0.825,ACTIVE,214.7,378.99,60.03,1407021304,"033051125000150","019011112586793",38.15,31,0.234,318.53,444.92,31.3,31.4,0.081,45874.5,45882.7,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407021315,73266.00
08/02/2014 19:15,1,1.032,ACTIVE,214.9,341.87,60.03,1407021304,"040051121000185","019011112586793",25.01,30,0.196,315.40,443.39,25.7,21.3,0.206,43184.6,43191.2,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407021316,73267.00
08/02/2014 19:15,1,1.081,ACTIVE,214.9,397.79,60.07,1407021304,"040051121000195","019011112586793",24.57,30,0.187,315.94,443.74,26.4,15.0,0.113,40733.800000013,40740.600000025,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407021318,73268.00
08/02/2014 19:15,2,1.211,ACTIVE,215.54,347.16,60.033,1407021304,"274151322000083","019011112586793",28.29,35.80,0,333.63,362.19,34.7,31.6,0.230,215037.7,215037.7,18454,0,0,0,L,1151911521,1,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407021319,73269.00
08/02/2014 19:15,2,1.227,ACTIVE,216.67,348.06,60.033,1407021304,"274151322000076","019011112586793",28.77,36.80,0,335.44,363.39,35.8,32.6,0.252,223554.7,223554.7,18435,0,0,0,L,1151911521,1,123.36,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407021320,73270.00
08/02/2014 19:15,2,0.752,ACTIVE,216.22,410.58,60.038,1407021304,"274151322000094","019011112586793",38.59,38.00,0,336.04,436.43,28.8,25.9,0.186,154802.7,154802.7,18816,0,0,0,L,1151911521,1,122.91,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407021321,73271.00
08/02/2014 19:15,2,1.170,ACTIVE,216.00,346.86,60.033,1407021304,"274151322000052","019011112586793",28.11,36.30,0,333.93,362.19,33.3,30.2,0.217,215882.8,215882.8,18397,0,0,0,L,1151911521,1,122.68,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407021322,73272.00
08/02/2014 19:15,2,1.152,ACTIVE,216.45,346.56,60.033,1407021304,"274151322000085","019011112586793",27.79,36.80,0,333.93,361.89,32.5,29.4,0.203,214965.9,214965.9,18355,0,0,0,L,1151911521,1,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407021323,73273.00
08/02/2014 19:15,2,1.166,ACTIVE,216.00,349.26,60.033,1407021304,"274151322000087","019011112586793",27.65,54.80,0,334.54,361.59,32.6,29.6,0.208,205003.8,205003.8,18389,0,0,0,L,1151911521,1,123.36,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407021324,73274.00
08/02/2014 19:15,2,1.104,ACTIVE,215.77,342.35,60.022,1407021304,"274151322000088","019011112586793",27.77,36.00,0,334.54,360.69,31.0,28.0,0.199,208679.8,208679.8,18371,0,0,0,L,1151911521,1,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407021325,73275.00
08/02/2014 19:15,2,1.287,ACTIVE,216.00,342.35,60.038,1407021304,"274151322000095","019011112586793",28.37,37.00,0,334.54,365.19,37.0,33.8,0.239,221473.8,221473.8,18424,0,0,0,L,1151911521,1,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407021326,73276.00
08/02/2014 19:15,2,0.764,ACTIVE,216.90,410.58,60.038,1407021304,"274151322000068","019011112586793",38.68,38.60,0,336.04,431.32,29.8,26.9,0.181,152909.5,152909.5,18873,0,0,0,L,1151911521,1,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407021327,73277.00
08/02/2014 19:15,2,1.150,ACTIVE,216.00,340.85,60.033,1407021304,"274151322000054","019011112586793",27.81,37.30,0,333.93,361.59,32.4,29.3,0.203,212942.4,212942.4,18505,0,0,0,L,1151911521,1,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407021328,73278.00
08/02/2014 19:30,1,0.830,ACTIVE,214.8,391.03,60.03,1407022204,"040051121000097","019011112586793",25.37,30,0.158,315.61,441.77,20.9,13.6,0.026,41214.8,41219.8,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407022207,73279.00
08/02/2014 19:30,1,0.911,ACTIVE,213.7,399.48,60.03,1407022204,"040051121000095","019011112586793",22.22,31,0.136,311.12,438.05,20.1,14.7,0.006,36844.800000012,36849.100000024,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407022208,73280.00
08/02/2014 19:30,1,0.523,ACTIVE,214.0,364.22,60.07,1407022204,"033051125000132","019011112586793",33.08,29,0.166,315.75,441.37,17.2,14.6,0.047,37036.5,37040.5,162,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407022209,73281.00
08/02/2014 19:30,1,0.427,ACTIVE,213.7,382.23,60.07,1407022204,"033051125000135","019011112586793",35.27,29,0.031,316.46,441.78,15.0,10.4,0.172,34766.299999952,34769.799999952,161,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407022210,73282.00
08/02/2014 19:30,1,0.871,ACTIVE,213.4,414.06,60.07,1407022204,"040051121000116","019011112586793",25.20,27,0.167,311.85,439.59,21.8,17.1,0.006,40525.700000011,40530.700000011,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407022212,73283.00
08/02/2014 19:30,1,0.826,ACTIVE,213.9,351.37,60.03,1407022204,"040051121000068","019011112586793",22.51,31,0.141,316.45,440.61,18.5,19.6,0.083,37401.8,37406.1,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407022213,73284.00
08/02/2014 19:30,1,0.614,ACTIVE,213.6,372.95,60.07,1407022204,"033051125000118","019011112586793",38.10,29,0.199,316.98,443.31,23.3,21.5,0.052,46898.100000024,46903.900000036,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407022214,73285.00
08/02/2014 19:30,1,0.611,ACTIVE,214.2,372.00,60.03,1407022204,"033051125000150","019011112586793",38.07,29,0.174,315.72,444.57,23.1,29.5,0.061,45882.7,45888.5,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407022216,73286.00
08/02/2014 19:30,1,0.773,ACTIVE,214.0,376.63,60.03,1407022204,"040051121000185","019011112586793",24.39,29,0.146,316.95,441.15,18.7,14.8,0.025,43191.2,43195.6,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407022217,73287.00
08/02/2014 19:30,1,0.794,ACTIVE,213.5,420.48,60.03,1407022204,"040051121000195","019011112586793",24.32,29,0.145,318.46,441.50,19.2,13.5,0.003,40740.600000025,40745.300000013,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407022218,73288.00
08/02/2014 19:30,2,0.916,ACTIVE,215.54,343.25,60.038,1407022204,"274151322000083","019011112586793",27.89,34.30,0,334.24,357.38,25.8,23.0,0.181,215044.4,215044.4,18455,0,0,0,L,1151911521,1,122.46,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407022219,73289.00
08/02/2014 19:30,2,0.914,ACTIVE,216.22,341.15,60.033,1407022204,"274151322000076","019011112586793",28.63,35.00,0,335.44,357.98,26.5,23.7,0.172,223561.7,223561.7,18436,0,0,0,L,1151911521,1,122.91,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407022220,73290.00
08/02/2014 19:30,2,0.570,ACTIVE,215.77,401.26,60.033,1407022204,"274151322000094","019011112586793",37.49,36.30,0,333.03,425.01,21.6,19.0,0.146,154808.3,154808.3,18817,0,0,0,L,1151911521,1,122.68,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407022221,73291.00
08/02/2014 19:30,2,0.889,ACTIVE,215.32,341.45,60.038,1407022204,"274151322000052","019011112586793",27.85,34.50,0,333.63,356.48,25.0,22.2,0.168,215889.3,215889.3,18398,0,0,0,L,1151911521,1,122.23,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407022222,73292.00
08/02/2014 19:30,2,0.855,ACTIVE,215.54,342.65,60.038,1407022204,"274151322000085","019011112586793",27.79,35.20,0,335.14,356.18,24.1,21.3,0.159,214972.2,214972.2,18356,0,0,0,L,1151911521,1,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407022223,73293.00
08/02/2014 19:30,2,0.873,ACTIVE,215.32,342.65,60.059,1407022204,"274151322000087","019011112586793",27.43,51.30,0,334.54,356.18,24.3,21.5,0.159,205010.2,205010.2,18390,0,0,0,L,1151911521,1,122.91,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407022224,73294.00
08/02/2014 19:30,2,0.824,ACTIVE,215.32,340.55,60.038,1407022204,"274151322000088","019011112586793",27.43,34.80,0,331.53,355.28,22.9,20.2,0.150,208685.8,208685.8,18372,0,0,0,L,1151911521,1,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407022225,73295.00
08/02/2014 19:30,2,0.941,ACTIVE,215.54,341.45,60.038,1407022204,"274151322000095","019011112586793",28.61,35.00,0,334.84,358.28,27.3,24.4,0.177,221481.0,221481.0,18425,0,0,0,L,1151911521,1,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407022226,73296.00
08/02/2014 19:30,2,0.596,ACTIVE,216.22,398.26,60.054,1407022204,"274151322000068","019011112586793",37.33,37.30,0,332.13,426.81,22.4,19.7,0.141,152915.3,152915.3,18874,0,0,0,L,1151911521,1,123.14,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407022227,73297.00
08/02/2014 19:30,2,0.859,ACTIVE,215.32,342.05,60.038,1407022204,"274151322000054","019011112586793",27.63,35.60,0,334.24,356.18,24.1,21.4,0.159,212948.7,212948.7,18506,0,0,0,L,1151911521,1,122.91,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407022228,73298.00
08/02/2014 19:45,1,0.612,ACTIVE,214.3,347.80,60.03,1407023104,"040051121000097","019011112586793",25.04,29,0.139,314.53,441.13,15.2,10.1,0.092,41219.8,41223.4,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407023106,73299.00
08/02/2014 19:45,1,0.696,ACTIVE_NO_POWER,214.6,417.08,60.00,1407023104,"040051121000095","019011112586793",21.87,30,0.000,312.38,437.41,15.1,0.0,0.000,36849.100000024,36852.100000024,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407023107,73300.00
08/02/2014 19:45,1,0.381,ACTIVE,214.6,380.13,60.03,1407023104,"033051125000132","019011112586793",33.34,28,0.131,318.68,440.08,12.6,10.5,0.004,37040.5,37043.4,164,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407023109,73301.00
08/02/2014 19:45,1,0.361,ACTIVE,214.8,403.88,60.03,1407023104,"033051125000135","019011112586793",33.46,28,0.142,315.78,441.17,12.0,12.4,0.000,34769.799999952,34772.399999976,163,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407023110,73302.00
08/02/2014 19:45,1,0.655,ACTIVE,214.4,379.43,60.03,1407023104,"040051121000116","019011112586793",24.65,26,0.101,311.27,438.76,16.0,5.6,0.156,40530.700000011,40534.100000011,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407023111,73303.00
08/02/2014 19:45,1,0.616,ACTIVE,214.4,346.56,60.00,1407023104,"040051121000068","019011112586793",22.07,30,0.136,316.73,440.10,13.5,11.0,0.071,37406.1,37409.1,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407023113,73304.00
08/02/2014 19:45,1,0.450,ACTIVE,214.4,438.71,60.03,1407023104,"033051125000118","019011112586793",37.79,28,0.138,315.17,441.30,16.9,7.2,0.004,46903.900000036,46908,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407023114,73305.00
08/02/2014 19:45,1,0.445,ACTIVE,214.5,331.91,60.03,1407023104,"033051125000150","019011112586793",38.15,28,0.139,315.33,442.83,16.9,14.7,0.218,45888.5,45892.7,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407023115,73306.00
08/02/2014 19:45,1,0.587,ACTIVE,214.5,374.52,60.00,1407023104,"040051121000185","019011112586793",23.49,28,0.152,317.21,440.59,13.7,11.5,0.010,43195.6,43198.7,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407023117,73307.00
08/02/2014 19:45,1,0.579,ACTIVE,214.4,337.50,60.00,1407023104,"040051121000195","019011112586793",23.63,28,0.105,317.83,440.91,13.6,16.1,0.157,40745.300000013,40748.500000001,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407023118,73308.00
08/02/2014 19:45,2,0.670,ACTIVE,216.00,339.95,60.022,1407023104,"274151322000083","019011112586793",27.79,32.80,0,331.53,351.67,18.9,16.3,0.128,215049.3,215049.3,18456,0,0,0,L,1151911521,1,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407023119,73309.00
08/02/2014 19:45,2,0.688,ACTIVE,216.67,339.95,60.012,1407023104,"274151322000076","019011112586793",27.87,33.50,0,332.13,352.27,19.4,16.8,0.119,223566.7,223566.7,18437,0,0,0,L,1151911521,1,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407023120,73310.00
08/02/2014 19:45,2,0.404,ACTIVE,216.22,406.07,60.022,1407023104,"274151322000094","019011112586793",38.21,35.20,0,336.04,413.89,15.6,13.1,0.097,154812.3,154812.3,18818,0,0,0,L,1151911521,1,123.14,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407023121,73311.00
08/02/2014 19:45,2,0.664,ACTIVE,216.00,341.75,60.022,1407023104,"274151322000052","019011112586793",27.69,33.00,0,331.23,351.97,18.6,16.0,0.124,215894.0,215894.0,18399,0,0,0,L,1151911521,1,122.68,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407023122,73312.00
08/02/2014 19:45,2,0.631,ACTIVE,216.22,339.95,60.022,1407023104,"274151322000085","019011112586793",27.73,33.80,0,332.13,351.37,17.7,15.2,0.106,214976.7,214976.7,18357,0,0,0,L,1151911521,1,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407023123,73313.00
08/02/2014 19:45,2,0.645,ACTIVE,216.00,342.95,60.022,1407023104,"274151322000087","019011112586793",27.45,48.30,0,331.83,351.97,17.9,15.3,0.115,205014.7,205014.7,18391,0,0,0,L,1151911521,1,123.36,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407023124,73314.00
08/02/2014 19:45,2,0.615,ACTIVE,215.54,340.25,60.022,1407023104,"274151322000088","019011112586793",26.98,33.30,0,334.54,350.77,16.8,14.3,0.106,208690.0,208690.0,18373,0,0,0,L,1151911521,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407023124,73315.00
08/02/2014 19:45,2,0.701,ACTIVE,215.77,343.85,60.022,1407023104,"274151322000095","019011112586793",27.81,33.50,0,331.23,352.27,19.7,17.1,0.128,221486.1,221486.1,18426,0,0,0,L,1151911521,1,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407023125,73316.00
08/02/2014 19:45,2,0.432,ACTIVE,216.45,401.26,60.017,1407023104,"274151322000068","019011112586793",37.69,35.80,0,336.04,418.70,16.5,14.0,0.093,152919.5,152919.5,18875,0,0,0,L,1151911521,1,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407023126,73317.00
08/02/2014 19:45,2,0.633,ACTIVE,215.77,340.85,60.022,1407023104,"274151322000054","019011112586793",27.67,34.00,0,330.93,351.07,17.7,15.2,0.110,212953.2,212953.2,18507,0,0,0,L,1151911521,1,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407023127,73318.00
08/02/2014 20:00,1,0.474,ACTIVE_NO_POWER,214.0,416.96,60.00,1407024004,"040051121000097","019011112586793",24.63,28,0.000,314.08,440.73,11.6,0.0,0.000,41223.4,41225.9,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407024006,73319.00
08/02/2014 20:00,1,0.563,ACTIVE,213.1,337.56,60.00,1407024004,"040051121000095","019011112586793",21.67,29,0.141,310.13,436.93,12.1,15.3,0.066,36852.100000024,36854,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407024007,73320.00
08/02/2014 20:00,1,0.309,ACTIVE,213.6,383.50,60.00,1407024004,"033051125000132","019011112586793",32.51,27,0.144,316.09,439.79,10.0,15.0,0.000,37043.4,37045.2,166,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407024009,73321.00
08/02/2014 20:00,1,0.294,ACTIVE,214.0,354.33,60.00,1407024004,"033051125000135","019011112586793",33.06,27,0.130,315.06,440.86,9.6,13.8,0.014,34772.399999976,34774.299999952,165,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407024010,73322.00
08/02/2014 20:00,1,0.509,ACTIVE_NO_POWER,213.1,423.35,60.00,1407024004,"040051121000116","019011112586793",24.58,26,0.000,310.81,438.28,12.4,0.0,0.000,40534.100000011,40536.400000011,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407024011,73323.00
08/02/2014 20:00,1,0.494,ACTIVE,213.2,370.90,60.00,1407024004,"040051121000068","019011112586793",21.58,28,0.149,317.14,439.49,10.6,15.4,0.004,37409.1,37411,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407024013,73324.00
08/02/2014 20:00,1,0.350,ACTIVE,213.9,395.36,60.00,1407024004,"033051125000118","019011112586793",37.66,27,0.148,316.73,440.88,13.1,12.6,0.002,46908,46910.699999988,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407024014,73325.00
08/02/2014 20:00,1,0.350,ACTIVE,214.0,341.99,60.00,1407024004,"033051125000150","019011112586793",37.49,27,0.000,312.06,441.57,13.0,9.8,0.230,45892.7,45895.5,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407024015,73326.00
08/02/2014 20:00,1,0.469,ACTIVE_NO_POWER,213.7,424.31,60.03,1407024004,"040051121000185","019011112586793",22.78,27,0.000,315.15,439.92,10.6,0.0,0.000,43198.7,43200.6,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407024017,73327.00
08/02/2014 20:00,1,0.446,ACTIVE,213.0,385.81,60.00,1407024004,"040051121000195","019011112586793",23.06,27,0.104,316.38,440.31,10.2,13.8,0.000,40748.500000001,40750.500000001,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407024018,73328.00
08/02/2014 20:00,2,0.512,ACTIVE,215.54,337.24,59.990,1407024004,"274151322000083","019011112586793",27.00,32.00,0,333.63,348.36,14.0,11.6,0.080,215052.8,215052.8,18457,0,0,0,L,1151911521,1,122.46,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407024019,73329.00
08/02/2014 20:00,2,0.535,ACTIVE,216.00,340.55,59.990,1407024004,"274151322000076","019011112586793",27.79,32.40,0,335.14,348.96,15.1,12.6,0.088,223570.3,223570.3,18438,0,0,0,L,1151911521,1,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407024020,73330.00
08/02/2014 20:00,2,0.309,ACTIVE,215.32,401.86,59.990,1407024004,"274151322000094","019011112586793",37.93,34.00,0,335.44,417.49,11.9,9.6,0.071,154815.1,154815.1,18819,0,0,0,L,1151911521,1,122.46,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407024021,73331.00
08/02/2014 20:00,2,0.521,ACTIVE,215.09,340.25,59.985,1407024004,"274151322000052","019011112586793",27.53,32.20,0,333.63,348.06,14.6,12.1,0.075,215897.5,215897.5,18400,0,0,0,L,1151911521,1,122.46,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407024022,73332.00
08/02/2014 20:00,2,0.502,ACTIVE,215.54,338.14,59.990,1407024004,"274151322000085","019011112586793",27.39,32.40,0,334.84,348.06,13.9,11.5,0.080,214980.0,214980.0,18358,0,0,0,L,1151911521,1,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407024023,73333.00
08/02/2014 20:00,2,0.508,ACTIVE,214.87,339.95,59.990,1407024004,"274151322000087","019011112586793",26.98,45.50,0,333.63,348.36,13.9,11.5,0.080,205018.0,205018.0,18392,0,0,0,L,1151911521,1,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407024024,73334.00
08/02/2014 20:00,2,0.484,ACTIVE,214.64,337.54,59.990,1407024004,"274151322000088","019011112586793",26.82,32.00,0,333.93,347.46,13.2,10.8,0.075,208693.1,208693.1,18374,0,0,0,L,1151911521,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407024025,73335.00
08/02/2014 20:00,2,0.529,ACTIVE,215.32,340.85,59.985,1407024004,"274151322000095","019011112586793",27.57,32.20,0,333.93,348.96,14.8,12.3,0.084,221489.7,221489.7,18427,0,0,0,L,1151911521,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407024026,73336.00
08/02/2014 20:00,2,0.336,ACTIVE,216.00,397.96,59.985,1407024004,"274151322000068","019011112586793",37.35,35.00,0,335.74,418.70,12.9,10.5,0.066,152922.5,152922.5,18876,0,0,0,L,1151911521,1,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407024026,73337.00
08/02/2014 20:00,2,0.506,ACTIVE,215.09,337.54,59.980,1407024004,"274151322000054","019011112586793",27.14,32.80,0,333.63,348.06,13.9,11.5,0.080,212956.5,212956.5,18508,0,0,0,L,1151911521,1,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407024027,73338.00
08/02/2014 20:15,1,0.361,ACTIVE_NO_POWER,213.7,419.88,60.00,1407024904,"040051121000097","019011112586793",24.74,27,0.000,315.57,442.53,8.8,0.0,0.000,41225.9,41227.6,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407024907,73339.00
08/02/2014 20:15,1,0.484,ACTIVE_NO_POWER,212.8,381.48,60.03,1407024904,"040051121000095","019011112586793",21.07,27,0.000,312.52,436.54,10.1,0.0,0.000,36854,36855.5,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407024908,73340.00
08/02/2014 20:15,1,0.249,ACTIVE_NO_POWER,213.5,434.44,60.03,1407024904,"033051125000132","019011112586793",32.65,26,0.000,315.33,439.47,8.1,0.0,0.014,37045.2,37046.7,168,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407024910,73341.00
08/02/2014 20:15,1,0.241,ACTIVE,213.5,354.39,60.03,1407024904,"033051125000135","019011112586793",32.32,27,0.142,315.77,440.48,7.7,14.2,0.005,34774.299999952,34775.799999952,167,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407024911,73342.00
08/02/2014 20:15,1,0.414,ACTIVE_NO_POWER,213.1,402.30,60.03,1407024904,"040051121000116","019011112586793",23.74,25,0.000,310.87,439.07,9.6,0.0,0.000,40536.400000011,40538.000000011,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407024912,73343.00
08/02/2014 20:15,1,0.398,ACTIVE_NO_POWER,213.4,378.29,60.00,1407024904,"040051121000068","019011112586793",21.59,27,0.026,313.97,439.14,8.5,0.0,0.000,37411,37412.5,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407024914,73344.00
08/02/2014 20:15,1,0.286,ACTIVE_NO_POWER,213.3,424.90,60.03,1407024904,"033051125000118","019011112586793",36.93,27,0.000,315.90,440.16,10.5,0.0,0.001,46910.699999988,46913,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407024915,73345.00
08/02/2014 20:15,1,0.286,ACTIVE,212.6,323.64,60.00,1407024904,"033051125000150","019011112586793",37.17,27,0.096,316.32,440.85,10.6,5.9,0.232,45895.5,45897.7,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407024916,73346.00
08/02/2014 20:15,1,0.385,ACTIVE,213.3,372.21,60.03,1407024904,"040051121000185","019011112586793",22.18,27,0.141,315.85,440.38,8.5,14.9,0.000,43200.6,43202.1,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407024917,73347.00
08/02/2014 20:15,1,0.350,ACTIVE,213.0,332.12,60.00,1407024904,"040051121000195","019011112586793",22.90,27,0.138,315.98,440.32,7.9,12.0,0.097,40750.500000001,40752.000000001,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407024919,73348.00
08/02/2014 20:15,2,0.422,ACTIVE,215.77,340.25,59.969,1407024904,"274151322000083","019011112586793",26.64,30.80,0,333.63,345.06,11.4,9.1,0.071,215055.3,215055.3,18458,0,0,0,L,1151911521,1,122.46,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407024920,73349.00
08/02/2014 20:15,2,0.438,ACTIVE,216.22,340.25,60.001,1407024904,"274151322000076","019011112586793",27.83,31.50,0,335.14,346.26,12.3,9.9,0.071,223573.1,223573.1,18439,0,0,0,L,1151911521,1,122.68,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407024921,73350.00
08/02/2014 20:15,2,0.258,ACTIVE,215.54,391.94,59.990,1407024904,"274151322000094","019011112586793",36.92,33.00,0,336.34,414.19,9.7,7.4,0.053,154817.2,154817.2,18820,0,0,0,L,1151911521,1,122.46,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407024922,73351.00
08/02/2014 20:15,2,0.432,ACTIVE,215.32,338.14,60.012,1407024904,"274151322000052","019011112586793",27.27,31.30,0,333.63,345.66,11.9,9.6,0.066,215900.2,215900.2,18401,0,0,0,L,1151911521,1,122.23,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407024922,73352.00
08/02/2014 20:15,2,0.418,ACTIVE,215.77,338.74,60.022,1407024904,"274151322000085","019011112586793",26.86,31.50,0,334.54,345.66,11.4,9.0,0.066,214982.5,214982.5,18359,0,0,0,L,1151911521,1,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407024923,73353.00
08/02/2014 20:15,2,0.422,ACTIVE,215.32,339.04,59.975,1407024904,"274151322000087","019011112586793",26.54,43.20,0,333.93,345.96,11.3,9.0,0.066,205020.6,205020.6,18393,0,0,0,L,1151911521,1,122.68,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407024924,73354.00
08/02/2014 20:15,2,0.398,ACTIVE,215.09,339.04,59.996,1407024904,"274151322000088","019011112586793",26.18,31.00,0,333.93,344.76,10.6,8.3,0.062,208695.5,208695.5,18375,0,0,0,L,1151911521,1,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407024925,73355.00
08/02/2014 20:15,2,0.436,ACTIVE,215.32,338.14,60.006,1407024904,"274151322000095","019011112586793",27.04,31.30,0,333.93,345.36,12.0,9.6,0.071,221492.4,221492.4,18428,0,0,0,L,1151911521,1,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407024926,73356.00
08/02/2014 20:15,2,0.268,ACTIVE,216.22,401.86,60.006,1407024904,"274151322000068","019011112586793",37.81,34.00,0,336.94,414.49,10.3,8.0,0.049,152924.8,152924.8,18877,0,0,0,L,1151911521,1,123.14,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407024927,73357.00
08/02/2014 20:15,2,0.412,ACTIVE,215.32,340.55,60.006,1407024904,"274151322000054","019011112586793",27.12,31.80,0,333.63,345.36,11.3,9.0,0.066,212959.0,212959.0,18509,0,0,0,L,1151911521,1,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407024928,73358.00
08/02/2014 20:30,1,0.266,ACTIVE_NO_POWER,213.2,410.50,60.07,1407025804,"040051121000097","019011112586793",23.85,27,0.000,315.89,442.56,6.2,0.0,0.000,41227.6,41228.5,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407025806,73359.00
08/02/2014 20:30,1,0.189,ACTIVE_NO_POWER,212.7,375.57,60.07,1407025804,"033051125000132","019011112586793",32.05,26,0.000,317.92,439.31,6.0,0.0,0.000,37046.7,37047.6,170,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407025810,73360.00
08/02/2014 20:30,1,0.179,ACTIVE,213.6,345.45,60.03,1407025804,"033051125000135","019011112586793",31.76,26,0.142,317.07,440.42,5.6,11.0,0.003,34775.799999952,34776.599999964,169,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407025812,73361.00
08/02/2014 20:30,1,0.214,ACTIVE,213.2,349.51,60.03,1407025804,"033051125000118","019011112586793",36.25,26,0.154,316.08,444.23,7.7,15.7,0.011,46913,46914.5,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407025819,73362.00
08/02/2014 20:30,1,0.197,ACTIVE_NO_POWER,213.4,424.50,60.03,1407025804,"033051125000150","019011112586793",37.48,26,0.000,308.71,444.51,7.2,0.0,0.000,45897.7,45899.3,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407025820,73363.00
08/02/2014 20:30,1,0.270,ACTIVE_NO_POWER,213.3,423.61,60.03,1407025804,"040051121000185","019011112586793",21.85,26,0.005,314.92,440.28,5.7,0.0,0.058,43202.1,43203,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407025821,73364.00
08/02/2014 20:30,1,0.189,ACTIVE_NO_POWER,213.2,366.96,60.03,1407025804,"040051121000195","019011112586793",25.00,26,0.000,319.92,441.04,4.6,0.0,0.000,40752.000000001,40752.900000037,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407025824,73365.00
08/02/2014 20:30,2,0.312,ACTIVE,214.64,337.84,60.043,1407025804,"274151322000083","019011112586793",26.82,30.00,0,333.63,343.85,8.4,6.2,0.049,215057.3,215057.3,18459,0,0,0,L,1151911521,1,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407025825,73366.00
08/02/2014 20:30,2,0.332,ACTIVE,215.32,336.34,60.006,1407025804,"274151322000076","019011112586793",27.21,30.50,0,334.84,344.45,9.2,6.9,0.044,223575.2,223575.2,18440,0,0,0,L,1151911521,1,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407025826,73367.00
08/02/2014 20:30,2,0.188,ACTIVE,215.32,388.94,60.028,1407025804,"274151322000094","019011112586793",36.46,32.20,0,334.84,403.07,7.0,4.8,0.044,154818.7,154818.7,18821,0,0,0,L,1151911521,1,122.23,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407025826,73368.00
08/02/2014 20:30,2,0.338,ACTIVE,214.64,337.24,60.028,1407025804,"274151322000052","019011112586793",26.46,30.30,0,333.33,343.85,9.1,6.8,0.049,215902.2,215902.2,18402,0,0,0,L,1151911521,1,122.23,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407025827,73369.00
08/02/2014 20:30,2,0.309,ACTIVE,215.32,337.54,60.022,1407025804,"274151322000085","019011112586793",27.04,30.30,0,334.24,344.15,8.4,6.2,0.040,214984.4,214984.4,18360,0,0,0,L,1151911521,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407025828,73370.00
08/02/2014 20:30,2,0.316,ACTIVE,214.87,337.84,60.028,1407025804,"274151322000087","019011112586793",26.40,40.80,0,333.33,343.85,8.5,6.3,0.044,205022.5,205022.5,18394,0,0,0,L,1151911521,1,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407025829,73371.00
08/02/2014 20:30,2,0.289,ACTIVE,214.41,336.94,60.022,1407025804,"274151322000088","019011112586793",26.40,30.00,0,333.03,343.25,7.8,5.6,0.040,208697.2,208697.2,18376,0,0,0,L,1151911521,1,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407025830,73372.00
08/02/2014 20:30,2,0.326,ACTIVE,215.09,337.24,60.017,1407025804,"274151322000095","019011112586793",26.76,30.50,0,333.33,343.55,8.8,6.6,0.040,221494.4,221494.4,18429,0,0,0,L,1151911521,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407025831,73373.00
08/02/2014 20:30,2,0.213,ACTIVE,215.54,384.13,60.028,1407025804,"274151322000068","019011112586793",36.08,33.00,0,335.74,409.38,7.8,5.6,0.035,152926.5,152926.5,18878,0,0,0,L,1151911521,1,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407025832,73374.00
