ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2014 20:30,2,0.303,ACTIVE,214.87,336.94,60.022,1407025804,"274151322000054","019011112586793",27.19,30.80,0,333.03,343.55,8.4,6.2,0.044,212960.9,212960.9,18510,0,0,0,L,1151911521,1,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407025833,73375.00
08/02/2014 20:30,1,0.144,ALERT,213.1,399.51,60.07,1407025804,"040051121000095","019011112586793",25.56,26,0.000,399.04,414.04,3.6,0.0,0.000,36855.5,36856.100000024,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407025836,73376.00
08/02/2014 20:30,1,0.091,ALERT,212.8,338.24,60.07,1407025804,"040051121000116","019011112586793",28.31,25,0.000,337.77,347.92,2.5,0.0,0.000,40538.000000011,40538.600000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407025839,73377.00
08/02/2014 20:30,1,0.062,ALERT,213.5,397.00,60.03,1407025804,"040051121000068","019011112586793",25.83,26,0.000,396.84,410.68,1.6,0.0,0.000,37412.5,37413.2,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407025842,73378.00
08/02/2014 20:45,1,0.018,ACTIVE_NO_POWER,212.8,347.58,60.00,1407026704,"033051125000118","019011112586793",42.20,25,0.000,316.79,443.50,0.7,0.0,0.000,46914.5,46915.300000012,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407026727,73379.00
08/02/2014 20:45,1,0.020,ACTIVE_NO_POWER,212.9,388.71,60.00,1407026704,"033051125000150","019011112586793",42.14,25,0.000,387.28,389.11,0.8,0.0,0.000,45899.3,45900.2,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407026730,73380.00
08/02/2014 20:45,2,0.223,ACTIVE,215.32,338.44,60.001,1407026704,"274151322000083","019011112586793",26.06,29.30,0,333.03,341.45,5.9,3.8,0.031,215058.5,215058.5,18460,0,0,0,L,1151911521,1,122.23,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407026737,73381.00
08/02/2014 20:45,2,0.238,ACTIVE,215.54,338.14,60.006,1407026704,"274151322000076","019011112586793",26.50,29.80,0,333.93,341.75,6.4,4.3,0.027,223576.6,223576.6,18441,0,0,0,L,1151911521,1,122.68,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407026738,73382.00
08/02/2014 20:45,2,0.137,ACTIVE,215.32,337.24,59.996,1407026704,"274151322000094","019011112586793",30.97,31.30,0,334.84,394.65,4.3,2.2,0.018,154819.6,154819.6,18822,0,0,0,L,1151911521,1,122.23,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407026739,73383.00
08/02/2014 20:45,2,0.240,ACTIVE,214.87,337.54,59.996,1407026704,"274151322000052","019011112586793",26.66,29.50,0,332.73,341.45,6.5,4.3,0.031,215903.6,215903.6,18403,0,0,0,L,1151911521,1,122.01,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407026740,73384.00
08/02/2014 20:45,2,0.225,ACTIVE,215.32,337.84,59.996,1407026704,"274151322000085","019011112586793",25.90,29.50,0,333.93,341.45,5.9,3.8,0.031,214985.6,214985.6,18361,0,0,0,L,1151911521,1,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407026741,73385.00
08/02/2014 20:45,2,0.230,ACTIVE,215.09,337.84,60.001,1407026704,"274151322000087","019011112586793",25.35,38.80,0,332.73,342.05,6.0,3.8,0.031,205023.7,205023.7,18395,0,0,0,L,1151911521,1,122.46,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407026742,73386.00
08/02/2014 20:45,2,0.203,ACTIVE,214.87,336.94,59.996,1407026704,"274151322000088","019011112586793",25.68,29.30,0,332.43,340.85,5.3,3.2,0.027,208698.3,208698.3,18377,0,0,0,L,1151911521,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407026743,73387.00
08/02/2014 20:45,2,0.225,ACTIVE,215.09,336.64,59.996,1407026704,"274151322000095","019011112586793",26.60,29.80,0,333.03,341.15,6.0,3.9,0.027,221495.7,221495.7,18430,0,0,0,L,1151911521,1,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407026744,73388.00
08/02/2014 20:45,2,0.158,ACTIVE,215.77,344.76,60.022,1407026704,"274151322000068","019011112586793",31.87,32.20,0,335.74,396.75,5.1,3.0,0.022,152927.6,152927.6,18879,0,0,0,L,1151911521,1,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407026745,73389.00
08/02/2014 20:45,2,0.221,ACTIVE,214.87,337.54,59.996,1407026704,"274151322000054","019011112586793",26.06,29.80,0,332.13,341.15,5.8,3.7,0.027,212962.1,212962.1,18511,0,0,0,L,1151911521,1,122.46,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407026746,73390.00
08/02/2014 20:45,1,0.045,ALERT,212.8,359.28,60.00,1407026704,"040051121000097","019011112586793",27.90,24,0.000,358.39,378.27,1.2,0.0,0.000,41228.5,41228.8,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407026749,73391.00
08/02/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407026704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407027561,73392.00
08/02/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407026704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407027561,73393.00
08/02/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407026704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407027561,73394.00
08/02/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407026704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407027561,73395.00
08/02/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407026704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407027561,73396.00
08/02/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407026704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407027561,73397.00
08/02/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407026704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407027561,73398.00
08/02/2014 21:00,2,0.129,ACTIVE,215.32,336.64,59.980,1407027604,"274151322000083","019011112586793",25.07,28.80,0,333.33,341.45,3.3,1.2,0.018,215059.1,215059.1,18461,0,0,0,L,1151911521,1,121.78,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407027639,73399.00
08/02/2014 21:00,2,0.137,ACTIVE,215.54,336.64,59.980,1407027604,"274151322000076","019011112586793",25.90,29.00,0,334.24,340.85,3.6,1.5,0.009,223577.3,223577.3,18442,0,0,0,L,1151911521,1,122.23,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407027639,73400.00
08/02/2014 21:00,2,0.070,ACTIVE,215.32,336.94,59.985,1407027604,"274151322000094","019011112586793",29.12,30.00,0,333.93,340.85,2.1,0.1,0.009,154819.9,154819.9,18823,0,0,0,L,1151911521,1,121.78,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407027640,73401.00
08/02/2014 21:00,2,0.148,ACTIVE,214.87,336.34,59.985,1407027604,"274151322000052","019011112586793",25.76,28.80,0,332.73,341.15,3.9,1.8,0.013,215904.4,215904.4,18404,0,0,0,L,1151911521,1,121.78,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407027641,73402.00
08/02/2014 21:00,2,0.127,ACTIVE,215.32,336.64,59.985,1407027604,"274151322000085","019011112586793",25.52,28.80,0,333.93,340.85,3.3,1.3,0.013,214986.3,214986.3,18362,0,0,0,L,1151911521,1,122.46,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407027642,73403.00
08/02/2014 21:00,2,0.139,ACTIVE,215.32,336.34,59.985,1407027604,"274151322000087","019011112586793",24.51,37.30,0,333.03,341.15,3.4,1.4,0.013,205024.4,205024.4,18396,0,0,0,L,1151911521,1,122.23,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407027643,73404.00
08/02/2014 21:00,2,0.117,ACTIVE,214.87,335.44,60.001,1407027604,"274151322000088","019011112586793",23.40,28.50,0,332.73,340.55,2.8,0.8,0.009,208698.8,208698.8,18378,0,0,0,L,1151911521,1,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407027644,73405.00
08/02/2014 21:00,2,0.127,ACTIVE,215.09,336.34,59.975,1407027604,"274151322000095","019011112586793",25.47,29.00,0,333.33,340.55,3.3,1.3,0.009,221496.4,221496.4,18431,0,0,0,L,1151911521,1,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407027645,73406.00
08/02/2014 21:00,2,0.088,ACTIVE,215.77,336.34,59.985,1407027604,"274151322000068","019011112586793",29.30,30.80,0,334.24,347.46,2.6,0.6,0.004,152928.0,152928.0,18880,0,0,0,L,1151911521,1,122.46,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407027646,73407.00
08/02/2014 21:00,2,0.131,ACTIVE,214.87,335.74,59.980,1407027604,"274151322000054","019011112586793",24.47,29.00,0,332.73,340.85,3.2,1.2,0.009,212962.7,212962.7,18512,0,0,0,L,1151911521,1,122.23,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407027647,73408.00
08/02/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407027604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407028464,73409.00
08/02/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407027604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407028464,73410.00
08/02/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407027604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407028464,73411.00
08/02/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407027604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407028464,73412.00
08/02/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407027604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,41228.8,41228.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407028464,73413.00
08/02/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407027604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,46915.300000012,46915.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407028464,73414.00
08/02/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407027604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,45900.2,45900.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407028464,73415.00
08/02/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407027604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407028464,73416.00
08/02/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407027604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407028464,73417.00
08/02/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407027604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407028464,73418.00
08/02/2014 21:15,2,0.066,ALERT,215.09,299.37,60.006,1407028505,"274151322000083","019011112586793",22.28,27.00,0,297.57,348.96,1.5,0.0,0.000,215059.2,215059.2,18462,0,0,0,L,1151911521,1,122.46,124.27,0002,22,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407028539,73419.00
08/02/2014 21:15,2,0.070,ALERT,215.54,298.47,59.990,1407028505,"274151322000076","019011112586793",23.08,27.80,0,297.26,343.25,1.6,0.0,0.000,223577.4,223577.4,18443,0,0,0,L,1151911521,1,122.46,124.49,0002,25,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407028541,73420.00
08/02/2014 21:15,2,0.025,ALERT,215.32,311.99,60.006,1407028505,"274151322000094","019011112586793",18.39,28.50,0,296.06,384.13,0.5,0.0,0.000,154819.9,154819.9,18824,0,0,0,L,1151911521,1,122.46,124.49,0002,23,0,0,0,0,0,0,188,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407028543,73421.00
08/02/2014 21:15,2,0.090,ALERT,215.09,299.67,60.006,1407028505,"274151322000052","019011112586793",22.07,27.50,0,296.96,350.17,2.0,0.0,0.000,215904.6,215904.6,18405,0,0,0,L,1151911521,1,122.23,124.27,0002,24,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407028545,73422.00
08/02/2014 21:15,2,0.066,ALERT,215.09,299.07,60.006,1407028505,"274151322000085","019011112586793",22.98,27.30,0,297.57,348.66,1.5,0.0,0.000,214986.4,214986.4,18363,0,0,0,L,1151911521,1,123.14,124.04,0002,25,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407028547,73423.00
08/02/2014 21:15,2,0.076,ALERT,215.32,298.77,60.001,1407028505,"274151322000087","019011112586793",21.45,34.80,0,296.66,349.86,1.7,0.0,0.000,205024.5,205024.5,18397,0,0,0,L,1151911521,1,122.68,124.49,0002,30,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407028549,73424.00
08/02/2014 21:15,2,0.051,ALERT,214.64,299.07,60.001,1407028505,"274151322000088","019011112586793",22.09,26.80,0,297.26,347.46,1.1,0.0,0.000,208698.8,208698.8,18379,0,0,0,L,1151911521,1,122.91,123.81,0002,23,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407028551,73425.00
08/02/2014 21:15,2,0.061,ALERT,215.32,299.97,60.006,1407028505,"274151322000095","019011112586793",23.08,27.80,0,298.47,344.45,1.4,0.0,0.000,221496.5,221496.5,18432,0,0,0,L,1151911521,1,122.91,124.04,0002,23,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407028552,73426.00
08/02/2014 21:15,2,0.008,ALERT,216.00,298.17,60.006,1407028505,"274151322000068","019011112586793",38.94,29.00,0,296.06,386.23,0.0,0.0,0.000,152928.0,152928.0,18881,0,0,0,L,1151911521,1,122.91,124.72,0002,27,0,0,0,0,0,0,189,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1407028554,73427.00
08/02/2014 21:15,2,0.062,ALERT,215.09,299.37,60.006,1407028505,"274151322000054","019011112586793",22.60,27.80,0,297.26,348.66,1.5,0.0,0.000,212962.8,212962.8,18513,0,0,0,L,1151911521,1,122.68,124.04,0002,25,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407028556,73428.00
08/02/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407028505,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407029374,73429.00
08/02/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407028505,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,41228.8,41228.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407029374,73430.00
08/02/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407028505,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,46915.300000012,46915.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407029374,73431.00
08/02/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407028505,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,45900.2,45900.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407029374,73432.00
08/02/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407028505,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407029374,73433.00
08/02/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407028505,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407029374,73434.00
08/02/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407028505,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407029374,73435.00
08/02/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407028505,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407029374,73436.00
08/02/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407028505,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407029374,73437.00
08/02/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407028505,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407029374,73438.00
08/02/2014 21:30,2,0.000,ALERT,215.09,298.47,60.022,1407029404,"274151322000083","019011112586793",0.00,25.80,0,296.96,301.77,0.0,0.0,0.000,215059.2,215059.2,18464,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1407029439,73439.00
08/02/2014 21:30,2,0.000,ALERT,215.54,298.77,60.022,1407029404,"274151322000076","019011112586793",0.00,26.30,0,296.36,301.77,0.0,0.0,0.000,223577.4,223577.4,18445,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1407029441,73440.00
08/02/2014 21:30,2,0.000,ALERT,215.09,298.47,60.022,1407029404,"274151322000094","019011112586793",0.00,26.80,0,296.36,369.10,0.0,0.0,0.000,154819.9,154819.9,18826,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1407029443,73441.00
08/02/2014 21:30,2,0.000,ALERT,214.87,298.17,60.028,1407029404,"274151322000052","019011112586793",0.00,26.00,0,296.36,301.77,0.0,0.0,0.000,215904.6,215904.6,18407,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1407029445,73442.00
08/02/2014 21:30,2,0.000,ALERT,215.32,299.07,60.059,1407029404,"274151322000085","019011112586793",0.00,26.00,0,296.96,301.77,0.0,0.0,0.000,214986.4,214986.4,18365,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1407029446,73443.00
08/02/2014 21:30,2,0.000,ALERT,215.09,297.87,60.022,1407029404,"274151322000087","019011112586793",0.00,32.60,0,296.06,301.17,0.0,0.0,0.000,205024.5,205024.5,18399,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1407029448,73444.00
08/02/2014 21:30,2,0.000,ALERT,214.64,298.47,60.022,1407029404,"274151322000088","019011112586793",0.00,25.50,0,296.96,301.47,0.0,0.0,0.000,208698.8,208698.8,18381,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1407029450,73445.00
08/02/2014 21:30,2,0.000,ALERT,215.09,299.67,60.028,1407029404,"274151322000095","019011112586793",0.00,26.30,0,297.87,302.07,0.0,0.0,0.000,221496.5,221496.5,18434,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1407029452,73446.00
08/02/2014 21:30,2,0.000,ALERT,215.77,297.87,60.028,1407029404,"274151322000068","019011112586793",0.00,27.30,0,296.06,374.51,0.0,0.0,0.000,152928.0,152928.0,18883,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1407029454,73447.00
08/02/2014 21:30,2,0.000,ALERT,214.87,298.47,60.017,1407029404,"274151322000054","019011112586793",0.00,26.30,0,296.66,301.77,0.0,0.0,0.000,212962.8,212962.8,18515,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1407029456,73448.00
08/02/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407029404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,45900.2,45900.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407030274,73449.00
08/02/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407029404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407030274,73450.00
08/02/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407029404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407030274,73451.00
08/02/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407029404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407030274,73452.00
08/02/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407029404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407030274,73453.00
08/02/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407029404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407030274,73454.00
08/02/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407029404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407030274,73455.00
08/02/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407029404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407030274,73456.00
08/02/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407029404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,41228.8,41228.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407030274,73457.00
08/02/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407029404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,46915.300000012,46915.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407030274,73458.00
08/02/2014 21:45,2,0.000,ALERT,213.29,297.26,60.028,1407030304,"274151322000083","019011112586793",0.00,24.50,0,295.46,300.27,0.0,0.0,0.000,215059.2,215059.2,18466,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407030339,73459.00
08/02/2014 21:45,2,0.000,ALERT,213.74,296.06,60.028,1407030304,"274151322000076","019011112586793",0.00,24.80,0,294.86,299.97,0.0,0.0,0.000,223577.4,223577.4,18447,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407030341,73460.00
08/02/2014 21:45,2,0.000,ALERT,213.51,296.06,60.028,1407030304,"274151322000094","019011112586793",0.00,25.30,0,294.86,299.37,0.0,0.0,0.000,154819.9,154819.9,18828,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407030343,73461.00
08/02/2014 21:45,2,0.000,ALERT,213.29,296.96,60.022,1407030304,"274151322000052","019011112586793",0.00,24.80,0,294.86,300.27,0.0,0.0,0.000,215904.6,215904.6,18409,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407030345,73462.00
08/02/2014 21:45,2,0.000,ALERT,213.51,296.36,59.996,1407030304,"274151322000085","019011112586793",0.00,24.80,0,295.16,300.27,0.0,0.0,0.000,214986.4,214986.4,18367,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407030346,73463.00
08/02/2014 21:45,2,0.000,ALERT,213.51,296.06,60.028,1407030304,"274151322000087","019011112586793",0.00,30.80,0,294.56,299.67,0.0,0.0,0.000,205024.5,205024.5,18401,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407030348,73464.00
08/02/2014 21:45,2,0.000,ALERT,213.06,296.66,59.990,1407030304,"274151322000088","019011112586793",0.00,24.50,0,295.16,299.97,0.0,0.0,0.000,208698.8,208698.8,18383,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407030350,73465.00
08/02/2014 21:45,2,0.000,ALERT,213.51,297.57,60.022,1407030304,"274151322000095","019011112586793",0.00,24.80,0,296.36,300.57,0.0,0.0,0.000,221496.5,221496.5,18436,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407030352,73466.00
08/02/2014 21:45,2,0.000,ALERT,213.96,295.76,60.028,1407030304,"274151322000068","019011112586793",0.00,25.80,0,294.86,299.07,0.0,0.0,0.000,152928.0,152928.0,18885,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407030354,73467.00
08/02/2014 21:45,2,0.000,ALERT,213.29,296.96,60.022,1407030304,"274151322000054","019011112586793",0.00,25.00,0,295.46,300.27,0.0,0.0,0.000,212962.8,212962.8,18517,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407030356,73468.00
08/02/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407030304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407031172,73469.00
08/02/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407030304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407031172,73470.00
08/02/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407030304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407031172,73471.00
08/02/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407030304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407031172,73472.00
08/02/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407030304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407031172,73473.00
08/02/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407030304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,41228.8,41228.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407031172,73474.00
08/02/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407030304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,46915.300000012,46915.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407031172,73475.00
08/02/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407030304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,45900.2,45900.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407031172,73476.00
08/02/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407030304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407031172,73477.00
08/02/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407030304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407031172,73478.00
08/02/2014 22:00,2,0.000,ALERT,213.29,296.66,60.070,1407031206,"274151322000083","019011112586793",0.00,23.50,0,294.56,299.07,0.0,0.0,0.000,215059.2,215059.2,18468,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407031241,73479.00
08/02/2014 22:00,2,0.000,ALERT,213.74,296.66,60.033,1407031206,"274151322000076","019011112586793",0.00,24.00,0,294.26,298.77,0.0,0.0,0.000,223577.4,223577.4,18449,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407031242,73480.00
08/02/2014 22:00,2,0.000,ALERT,213.29,296.06,60.022,1407031206,"274151322000094","019011112586793",0.00,24.30,0,293.96,298.17,0.0,0.0,0.000,154819.9,154819.9,18830,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407031244,73481.00
08/02/2014 22:00,2,0.000,ALERT,213.06,296.06,60.028,1407031206,"274151322000052","019011112586793",0.00,23.80,0,293.96,299.07,0.0,0.0,0.000,215904.6,215904.6,18411,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407031246,73482.00
08/02/2014 22:00,2,0.000,ALERT,213.51,296.66,60.028,1407031206,"274151322000085","019011112586793",0.00,23.80,0,294.26,298.77,0.0,0.0,0.000,214986.4,214986.4,18369,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407031248,73483.00
08/02/2014 22:00,2,0.000,ALERT,213.29,295.76,60.033,1407031206,"274151322000087","019011112586793",0.00,28.80,0,293.96,298.17,0.0,0.0,0.000,205024.5,205024.5,18403,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407031250,73484.00
08/02/2014 22:00,2,0.000,ALERT,213.06,296.06,60.033,1407031206,"274151322000088","019011112586793",0.00,23.50,0,294.56,298.47,0.0,0.0,0.000,208698.8,208698.8,18385,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407031252,73485.00
08/02/2014 22:00,2,0.000,ALERT,213.29,297.57,60.033,1407031206,"274151322000095","019011112586793",0.00,23.80,0,295.46,299.37,0.0,0.0,0.000,221496.5,221496.5,18438,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407031253,73486.00
08/02/2014 22:00,2,0.000,ALERT,213.96,295.76,60.028,1407031206,"274151322000068","019011112586793",0.00,24.80,0,293.96,297.87,0.0,0.0,0.000,152928.0,152928.0,18887,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407031255,73487.00
08/02/2014 22:00,2,0.000,ALERT,213.29,296.66,60.033,1407031206,"274151322000054","019011112586793",0.00,24.00,0,294.56,299.07,0.0,0.0,0.000,212962.8,212962.8,18519,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407031257,73488.00
08/02/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407031206,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407032075,73489.00
08/02/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407031206,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407032075,73490.00
08/02/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407031206,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,41228.8,41228.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407032075,73491.00
08/02/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407031206,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,46915.300000012,46915.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407032075,73492.00
08/02/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407031206,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,45900.2,45900.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407032075,73493.00
08/02/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407031206,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407032075,73494.00
08/02/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407031206,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407032075,73495.00
08/02/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407031206,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407032075,73496.00
08/02/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407031206,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407032075,73497.00
08/02/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407031206,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407032075,73498.00
08/02/2014 22:15,2,0.000,ALERT,214.19,297.57,59.996,1407032104,"274151322000083","019011112586793",0.00,22.50,0,294.56,299.37,0.0,0.0,0.000,215059.2,215059.2,18470,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407032139,73499.00
08/02/2014 22:15,2,0.000,ALERT,214.41,297.57,60.001,1407032104,"274151322000076","019011112586793",0.00,23.00,0,294.26,299.07,0.0,0.0,0.000,223577.4,223577.4,18451,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407032141,73500.00
08/02/2014 22:15,2,0.000,ALERT,214.19,297.26,60.001,1407032104,"274151322000094","019011112586793",0.00,23.30,0,293.96,298.47,0.0,0.0,0.000,154819.9,154819.9,18832,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407032143,73501.00
08/02/2014 22:15,2,0.000,ALERT,213.74,297.26,59.996,1407032104,"274151322000052","019011112586793",0.00,22.80,0,293.96,299.37,0.0,0.0,0.000,215904.6,215904.6,18413,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407032145,73502.00
08/02/2014 22:15,2,0.000,ALERT,214.19,297.57,60.006,1407032104,"274151322000085","019011112586793",0.00,22.80,0,294.26,299.07,0.0,0.0,0.000,214986.4,214986.4,18371,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407032146,73503.00
08/02/2014 22:15,2,0.000,ALERT,213.96,296.66,59.996,1407032104,"274151322000087","019011112586793",0.00,27.30,0,293.66,298.77,0.0,0.0,0.000,205024.5,205024.5,18405,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407032148,73504.00
08/02/2014 22:15,2,0.000,ALERT,213.51,297.26,60.043,1407032104,"274151322000088","019011112586793",0.00,22.80,0,294.26,299.07,0.0,0.0,0.000,208698.8,208698.8,18387,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407032150,73505.00
08/02/2014 22:15,2,0.000,ALERT,213.74,298.47,59.996,1407032104,"274151322000095","019011112586793",0.00,22.80,0,295.46,299.67,0.0,0.0,0.000,221496.5,221496.5,18440,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407032152,73506.00
08/02/2014 22:15,2,0.000,ALERT,214.87,296.66,60.006,1407032104,"274151322000068","019011112586793",0.00,23.80,0,293.66,298.17,0.0,0.0,0.000,152928.0,152928.0,18889,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407032154,73507.00
08/02/2014 22:15,2,0.000,ALERT,213.96,297.26,60.001,1407032104,"274151322000054","019011112586793",0.00,23.00,0,294.26,299.37,0.0,0.0,0.000,212962.8,212962.8,18521,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407032156,73508.00
08/02/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407032104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,46915.300000012,46915.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407032973,73509.00
08/02/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407032104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,45900.2,45900.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407032973,73510.00
08/02/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407032104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407032973,73511.00
08/02/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407032104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407032973,73512.00
08/02/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407032104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407032973,73513.00
08/02/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407032104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407032973,73514.00
08/02/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407032104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407032973,73515.00
08/02/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407032104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407032973,73516.00
08/02/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407032104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407032973,73517.00
08/02/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407032104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,41228.8,41228.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407032973,73518.00
08/02/2014 22:30,2,0.000,ALERT,213.96,297.26,60.033,1407033005,"274151322000083","019011112586793",0.00,21.50,0,294.86,300.57,0.0,0.0,0.000,215059.2,215059.2,18472,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407033040,73519.00
08/02/2014 22:30,2,0.000,ALERT,214.41,296.96,60.038,1407033005,"274151322000076","019011112586793",0.00,22.30,0,293.96,300.27,0.0,0.0,0.000,223577.4,223577.4,18453,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407033042,73520.00
08/02/2014 22:30,2,0.000,ALERT,214.19,296.36,60.043,1407033005,"274151322000094","019011112586793",0.00,22.30,0,293.96,299.67,0.0,0.0,0.000,154819.9,154819.9,18834,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407033044,73521.00
08/02/2014 22:30,2,0.000,ALERT,213.74,296.96,60.043,1407033005,"274151322000052","019011112586793",0.00,22.00,0,294.26,300.57,0.0,0.0,0.000,215904.6,215904.6,18415,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407033045,73522.00
08/02/2014 22:30,2,0.000,ALERT,214.19,297.26,60.038,1407033005,"274151322000085","019011112586793",0.00,22.00,0,294.26,300.27,0.0,0.0,0.000,214986.4,214986.4,18373,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407033047,73523.00
08/02/2014 22:30,2,0.000,ALERT,214.19,296.36,60.049,1407033005,"274151322000087","019011112586793",0.00,25.80,0,293.66,299.67,0.0,0.0,0.000,205024.5,205024.5,18407,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407033049,73524.00
08/02/2014 22:30,2,0.000,ALERT,213.74,296.96,60.038,1407033005,"274151322000088","019011112586793",0.00,22.00,0,294.56,299.97,0.0,0.0,0.000,208698.8,208698.8,18389,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407033051,73525.00
08/02/2014 22:30,2,0.000,ALERT,214.19,297.87,60.038,1407033005,"274151322000095","019011112586793",0.00,21.80,0,295.76,300.87,0.0,0.0,0.000,221496.5,221496.5,18442,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407033053,73526.00
08/02/2014 22:30,2,0.000,ALERT,214.64,296.36,60.038,1407033005,"274151322000068","019011112586793",0.00,23.00,0,293.96,299.07,0.0,0.0,0.000,152928.0,152928.0,18891,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407033055,73527.00
08/02/2014 22:30,2,0.000,ALERT,213.74,296.96,60.038,1407033005,"274151322000054","019011112586793",0.00,22.50,0,294.56,300.57,0.0,0.0,0.000,212962.8,212962.8,18523,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407033057,73528.00
08/02/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407033005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407033874,73529.00
08/02/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407033005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407033874,73530.00
