ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/02/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407033005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407033874,73531.00
08/02/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407033005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407033874,73532.00
08/02/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407033005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407033874,73533.00
08/02/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407033005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407033874,73534.00
08/02/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407033005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,41228.8,41228.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407033874,73535.00
08/02/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407033005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,46915.300000012,46915.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407033874,73536.00
08/02/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407033005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,45900.2,45900.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407033874,73537.00
08/02/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407033005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407033874,73538.00
08/02/2014 22:45,2,0.000,ALERT,215.32,299.07,60.012,1407033904,"274151322000083","019011112586793",0.00,21.00,0,295.76,300.57,0.0,0.0,0.000,215059.2,215059.2,18474,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407033938,73539.00
08/02/2014 22:45,2,0.000,ALERT,216.00,299.37,60.038,1407033904,"274151322000076","019011112586793",0.00,21.50,0,295.16,300.57,0.0,0.0,0.000,223577.4,223577.4,18455,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407033940,73540.00
08/02/2014 22:45,2,0.000,ALERT,215.32,298.77,60.017,1407033904,"274151322000094","019011112586793",0.00,21.50,0,295.76,299.67,0.0,0.0,0.000,154819.9,154819.9,18836,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407033942,73541.00
08/02/2014 22:45,2,0.000,ALERT,215.09,299.37,60.017,1407033904,"274151322000052","019011112586793",0.00,21.50,0,295.46,300.57,0.0,0.0,0.000,215904.6,215904.6,18417,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407033944,73542.00
08/02/2014 22:45,2,0.000,ALERT,215.54,298.77,59.985,1407033904,"274151322000085","019011112586793",0.00,21.30,0,295.76,300.27,0.0,0.0,0.000,214986.4,214986.4,18375,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407033946,73543.00
08/02/2014 22:45,2,0.000,ALERT,215.54,298.47,60.038,1407033904,"274151322000087","019011112586793",0.00,24.50,0,294.86,299.67,0.0,0.0,0.000,205024.5,205024.5,18409,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407033947,73544.00
08/02/2014 22:45,2,0.000,ALERT,214.87,298.77,60.012,1407033904,"274151322000088","019011112586793",0.00,21.50,0,295.76,300.27,0.0,0.0,0.000,208698.8,208698.8,18391,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407033949,73545.00
08/02/2014 22:45,2,0.000,ALERT,215.09,299.97,60.012,1407033904,"274151322000095","019011112586793",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,221496.5,221496.5,18444,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407033951,73546.00
08/02/2014 22:45,2,0.000,ALERT,216.00,298.47,60.012,1407033904,"274151322000068","019011112586793",0.00,22.30,0,294.86,299.37,0.0,0.0,0.000,152928.0,152928.0,18893,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407033953,73547.00
08/02/2014 22:45,2,0.000,ALERT,215.32,299.07,60.043,1407033904,"274151322000054","019011112586793",0.00,21.80,0,295.46,300.87,0.0,0.0,0.000,212962.8,212962.8,18525,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407033955,73548.00
08/02/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407033904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407034773,73549.00
08/02/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407033904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407034773,73550.00
08/02/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407033904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407034773,73551.00
08/02/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407033904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,41228.8,41228.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407034773,73552.00
08/02/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407033904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,46915.300000012,46915.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407034773,73553.00
08/02/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407033904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,45900.2,45900.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407034773,73554.00
08/02/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407033904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407034773,73555.00
08/02/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407033904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407034773,73556.00
08/02/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407033904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407034773,73557.00
08/02/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407033904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407034773,73558.00
08/02/2014 23:00,2,0.000,ALERT,215.09,299.67,60.033,1407034804,"274151322000083","019011112586793",0.00,20.30,0,296.06,301.47,0.0,0.0,0.000,215059.2,215059.2,18476,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407034838,73559.00
08/02/2014 23:00,2,0.000,ALERT,215.32,298.47,60.065,1407034804,"274151322000076","019011112586793",0.00,21.00,0,296.06,301.17,0.0,0.0,0.000,223577.4,223577.4,18457,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407034840,73560.00
08/02/2014 23:00,2,0.000,ALERT,214.87,298.47,60.028,1407034804,"274151322000094","019011112586793",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,154819.9,154819.9,18838,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407034842,73561.00
08/02/2014 23:00,2,0.000,ALERT,214.64,299.67,60.070,1407034804,"274151322000052","019011112586793",0.00,21.00,0,295.76,301.47,0.0,0.0,0.000,215904.6,215904.6,18419,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407034844,73562.00
08/02/2014 23:00,2,0.000,ALERT,215.09,298.77,60.033,1407034804,"274151322000085","019011112586793",0.00,20.70,0,296.06,301.17,0.0,0.0,0.000,214986.4,214986.4,18377,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407034846,73563.00
08/02/2014 23:00,2,0.000,ALERT,214.87,298.77,60.038,1407034804,"274151322000087","019011112586793",0.00,23.50,0,295.16,300.57,0.0,0.0,0.000,205024.5,205024.5,18411,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407034848,73564.00
08/02/2014 23:00,2,0.000,ALERT,214.64,299.07,60.033,1407034804,"274151322000088","019011112586793",0.00,21.00,0,295.76,300.87,0.0,0.0,0.000,208698.8,208698.8,18393,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407034850,73565.00
08/02/2014 23:00,2,0.000,ALERT,214.87,299.97,60.017,1407034804,"274151322000095","019011112586793",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,221496.5,221496.5,18446,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407034851,73566.00
08/02/2014 23:00,2,0.000,ALERT,215.77,298.47,60.038,1407034804,"274151322000068","019011112586793",0.00,21.80,0,295.16,300.27,0.0,0.0,0.000,152928.0,152928.0,18895,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407034853,73567.00
08/02/2014 23:00,2,0.000,ALERT,214.64,299.37,60.033,1407034804,"274151322000054","019011112586793",0.00,21.30,0,296.06,301.47,0.0,0.0,0.000,212962.8,212962.8,18527,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407034855,73568.00
08/02/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407034804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,41228.8,41228.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407035673,73569.00
08/02/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407034804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,46915.300000012,46915.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407035673,73570.00
08/02/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407034804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,45900.2,45900.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407035673,73571.00
08/02/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407034804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407035673,73572.00
08/02/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407034804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407035673,73573.00
08/02/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407034804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407035673,73574.00
08/02/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407034804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407035673,73575.00
08/02/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407034804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407035673,73576.00
08/02/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407034804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407035673,73577.00
08/02/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407034804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407035673,73578.00
08/02/2014 23:15,2,0.000,ALERT,214.64,299.37,60.022,1407035704,"274151322000083","019011112586793",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,215059.2,215059.2,18478,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407035739,73579.00
08/02/2014 23:15,2,0.000,ALERT,215.32,298.77,60.028,1407035704,"274151322000076","019011112586793",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,223577.4,223577.4,18459,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407035741,73580.00
08/02/2014 23:15,2,0.000,ALERT,214.87,298.17,60.033,1407035704,"274151322000094","019011112586793",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,154819.9,154819.9,18840,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407035742,73581.00
08/02/2014 23:15,2,0.000,ALERT,214.87,299.07,60.017,1407035704,"274151322000052","019011112586793",0.00,20.30,0,295.76,300.87,0.0,0.0,0.000,215904.6,215904.6,18421,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407035744,73582.00
08/02/2014 23:15,2,0.000,ALERT,215.09,298.47,60.022,1407035704,"274151322000085","019011112586793",0.00,20.00,0,296.06,300.87,0.0,0.0,0.000,214986.4,214986.4,18379,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407035746,73583.00
08/02/2014 23:15,2,0.000,ALERT,214.87,298.47,60.028,1407035704,"274151322000087","019011112586793",0.00,22.80,0,295.46,300.57,0.0,0.0,0.000,205024.5,205024.5,18413,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407035748,73584.00
08/02/2014 23:15,2,0.000,ALERT,214.41,298.77,60.028,1407035704,"274151322000088","019011112586793",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,208698.8,208698.8,18395,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407035750,73585.00
08/02/2014 23:15,2,0.000,ALERT,215.09,299.97,60.028,1407035704,"274151322000095","019011112586793",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,221496.5,221496.5,18448,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407035752,73586.00
08/02/2014 23:15,2,0.000,ALERT,215.54,298.17,60.022,1407035704,"274151322000068","019011112586793",0.00,21.30,0,295.16,299.97,0.0,0.0,0.000,152928.0,152928.0,18897,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407035754,73587.00
08/02/2014 23:15,2,0.000,ALERT,214.87,299.37,60.028,1407035704,"274151322000054","019011112586793",0.00,20.70,0,296.06,301.47,0.0,0.0,0.000,212962.8,212962.8,18529,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407035755,73588.00
08/02/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407035704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407036572,73589.00
08/02/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407035704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407036572,73590.00
08/02/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407035704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407036572,73591.00
08/02/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407035704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407036572,73592.00
08/02/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407035704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407036572,73593.00
08/02/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407035704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407036572,73594.00
08/02/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407035704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407036572,73595.00
08/02/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407035704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,41228.8,41228.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407036572,73596.00
08/02/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407035704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,46915.300000012,46915.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407036572,73597.00
08/02/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407035704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,45900.2,45900.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407036572,73598.00
08/02/2014 23:30,2,0.000,ALERT,215.77,300.57,60.028,1407036604,"274151322000083","019011112586793",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,215059.2,215059.2,18480,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407036639,73599.00
08/02/2014 23:30,2,0.000,ALERT,216.45,300.27,60.022,1407036604,"274151322000076","019011112586793",0.00,19.80,0,296.66,301.77,0.0,0.0,0.000,223577.4,223577.4,18461,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407036641,73600.00
08/02/2014 23:30,2,0.000,ALERT,215.77,299.67,60.028,1407036604,"274151322000094","019011112586793",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,154819.9,154819.9,18842,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407036642,73601.00
08/02/2014 23:30,2,0.000,ALERT,215.77,300.27,60.033,1407036604,"274151322000052","019011112586793",0.00,19.80,0,296.96,302.07,0.0,0.0,0.000,215904.6,215904.6,18423,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407036644,73602.00
08/02/2014 23:30,2,0.000,ALERT,216.00,300.27,60.059,1407036604,"274151322000085","019011112586793",0.00,19.50,0,296.96,301.77,0.0,0.0,0.000,214986.4,214986.4,18381,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407036646,73603.00
08/02/2014 23:30,2,0.000,ALERT,215.77,299.67,60.022,1407036604,"274151322000087","019011112586793",0.00,22.00,0,296.36,300.87,0.0,0.0,0.000,205024.5,205024.5,18415,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407036648,73604.00
08/02/2014 23:30,2,0.000,ALERT,215.54,299.97,60.022,1407036604,"274151322000088","019011112586793",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,208698.8,208698.8,18397,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407036650,73605.00
08/02/2014 23:30,2,0.000,ALERT,215.77,301.17,60.022,1407036604,"274151322000095","019011112586793",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,221496.5,221496.5,18450,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407036652,73606.00
08/02/2014 23:30,2,0.000,ALERT,216.67,299.97,60.022,1407036604,"274151322000068","019011112586793",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,152928.0,152928.0,18899,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407036654,73607.00
08/02/2014 23:30,2,0.000,ALERT,215.54,300.87,60.022,1407036604,"274151322000054","019011112586793",0.00,20.00,0,296.96,302.07,0.0,0.0,0.000,212962.8,212962.8,18531,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407036655,73608.00
08/02/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407036604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407037473,73609.00
08/02/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407036604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407037473,73610.00
08/02/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407036604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407037473,73611.00
08/02/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407036604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407037473,73612.00
08/02/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407036604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,41228.8,41228.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407037473,73613.00
08/02/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407036604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,46915.300000012,46915.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407037473,73614.00
08/02/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407036604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,45900.2,45900.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407037473,73615.00
08/02/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407036604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407037473,73616.00
08/02/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407036604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407037473,73617.00
08/02/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407036604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407037473,73618.00
08/02/2014 23:45,2,0.000,ALERT,216.45,301.47,60.033,1407037504,"274151322000083","019011112586793",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,215059.2,215059.2,18482,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407037539,73619.00
08/02/2014 23:45,2,0.000,ALERT,216.67,300.57,60.059,1407037504,"274151322000076","019011112586793",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,223577.4,223577.4,18463,0,0,0,L,1151911521,1,123.81,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407037541,73620.00
08/02/2014 23:45,2,0.000,ALERT,216.22,300.27,60.028,1407037504,"274151322000094","019011112586793",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,154819.9,154819.9,18844,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407037543,73621.00
08/02/2014 23:45,2,0.000,ALERT,216.22,301.47,60.017,1407037504,"274151322000052","019011112586793",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,215904.6,215904.6,18425,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407037545,73622.00
08/02/2014 23:45,2,0.000,ALERT,216.45,300.87,60.012,1407037504,"274151322000085","019011112586793",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,214986.4,214986.4,18383,0,0,0,L,1151911521,1,124.27,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407037547,73623.00
08/02/2014 23:45,2,0.000,ALERT,216.45,300.57,60.028,1407037504,"274151322000087","019011112586793",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,205024.5,205024.5,18417,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407037549,73624.00
08/02/2014 23:45,2,0.000,ALERT,216.00,301.17,60.022,1407037504,"274151322000088","019011112586793",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,208698.8,208698.8,18399,0,0,0,L,1151911521,1,124.04,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407037551,73625.00
08/02/2014 23:45,2,0.000,ALERT,216.45,301.77,60.022,1407037504,"274151322000095","019011112586793",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,221496.5,221496.5,18452,0,0,0,L,1151911521,1,123.81,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407037552,73626.00
08/02/2014 23:45,2,0.000,ALERT,217.13,300.27,60.022,1407037504,"274151322000068","019011112586793",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,152928.0,152928.0,18901,0,0,0,L,1151911521,1,123.81,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407037554,73627.00
08/02/2014 23:45,2,0.000,ALERT,216.45,301.17,60.022,1407037504,"274151322000054","019011112586793",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,212962.8,212962.8,18533,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407037556,73628.00
08/02/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407037504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,40538.600000011,40538.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407038373,73629.00
08/02/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407037504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,41228.8,41228.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407038373,73630.00
08/02/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407037504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,46915.300000012,46915.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407038373,73631.00
08/02/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407037504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,45900.2,45900.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407038373,73632.00
08/02/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407037504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,37413.2,37413.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407038373,73633.00
08/02/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407037504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,43203,43203,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407038373,73634.00
08/02/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407037504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,40752.900000037,40752.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407038373,73635.00
08/02/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407037504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,36856.100000024,36856.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407038373,73636.00
08/02/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407037504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,37047.6,37047.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407038373,73637.00
08/02/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407037504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,34776.599999964,34776.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407038373,73638.00
